Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,0,629.0,182.0,3.2,12.6,612.0,748.18,598.22
2018,3,14,14,15,532.0,199.5,3.15,12.7,552.5,673.34,541.11
2018,3,14,14,30,435.0,217.0,3.1,12.8,493.0,604.06,487.3
2018,3,14,14,45,663.0,146.5,3.05,12.85,539.0,701.72,567.24
2018,3,14,15,0,891.0,76.0,3.0,12.9,585.0,772.2,620.03
2018,3,14,15,15,873.5,74.0,3.0,12.9,542.5,730.96,590.34
2018,3,14,15,30,856.0,72.0,3.0,12.9,500.0,688.01,559.87
2018,3,14,15,45,814.5,73.0,2.9,12.75,449.0,635.23,520.95
2018,3,14,16,0,773.0,74.0,2.8,12.6,398.0,578.83,476.64
2018,3,14,16,15,757.0,67.0,2.5,12.15,351.5,529.32,436.76
2018,3,14,16,30,741.0,60.0,2.2,11.7,305.0,479.19,394.99
2018,3,14,16,45,689.5,56.0,1.9,11.3,253.5,414.63,340.03
2018,3,14,17,0,638.0,52.0,1.6,10.9,202.0,353.32,286.09
2018,3,14,17,15,554.5,45.5,1.6,10.25,153.0,283.21,224.53
2018,3,14,17,30,471.0,39.0,1.6,9.6,104.0,218.37,165.82
2018,3,14,17,45,312.5,29.5,1.55,9.0,65.0,137.03,88.2
2018,3,14,18,0,154.0,20.0,1.5,8.4,26.0,55.63,0.0
2018,3,14,18,15,77.0,10.0,1.6,8.25,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,15.5,6.0,1.9,5.5,6.5,0.0,0.0
2018,3,15,6,30,31.0,12.0,2.2,6.4,13.0,11.8,0.0
2018,3,15,6,45,114.0,29.5,2.5,7.3,42.5,24.5,11.84
2018,3,15,7,0,197.0,47.0,2.8,8.2,72.0,36.13,26.15
2018,3,15,7,15,317.5,54.5,3.0,8.7,117.0,52.12,32.61
2018,3,15,7,30,438.0,62.0,3.2,9.2,162.0,90.06,54.15
2018,3,15,7,45,304.5,92.0,3.4,9.7,169.5,124.53,88.06
2018,3,15,8,0,171.0,122.0,3.6,10.2,177.0,146.83,113.56
2018,3,15,8,15,175.5,144.0,3.7,10.45,208.5,179.27,141.84
2018,3,15,8,30,180.0,166.0,3.8,10.7,240.0,212.27,170.37
2018,3,15,8,45,260.5,172.5,3.95,11.0,294.0,259.05,208.89
2018,3,15,9,0,341.0,179.0,4.1,11.3,348.0,314.47,254.97
2018,3,15,9,15,334.5,186.5,4.15,11.45,364.0,337.54,275.11
2018,3,15,9,30,328.0,194.0,4.2,11.6,380.0,359.28,293.7
2018,3,15,9,45,172.0,185.5,4.25,11.8,283.5,279.86,228.74
2018,3,15,10,0,16.0,177.0,4.3,12.0,187.0,181.1,145.61
2018,3,15,10,15,35.0,202.0,4.35,12.05,225.5,220.33,177.99
2018,3,15,10,30,54.0,227.0,4.4,12.1,264.0,260.04,210.33
2018,3,15,10,45,69.0,272.5,4.4,12.15,321.5,318.87,257.41
2018,3,15,11,0,84.0,318.0,4.4,12.2,379.0,379.23,304.99
2018,3,15,11,15,65.0,313.5,4.5,12.2,361.5,363.46,291.78
2018,3,15,11,30,46.0,309.0,4.6,12.2,344.0,346.35,277.65
2018,3,15,11,45,41.0,281.0,4.65,12.2,312.5,315.53,253.21
2018,3,15,12,0,36.0,253.0,4.7,12.2,281.0,284.15,228.22
2018,3,15,12,15,28.0,232.5,4.8,12.25,254.0,257.42,206.64
2018,3,15,12,30,20.0,212.0,4.9,12.3,227.0,230.26,184.59
2018,3,15,12,45,10.5,170.0,5.05,12.35,178.0,175.33,139.83
2018,3,15,13,0,1.0,128.0,5.2,12.4,129.0,125.4,98.66
2018,3,15,13,15,9.0,153.5,5.15,12.25,160.0,157.8,125.81
2018,3,15,13,30,17.0,179.0,5.1,12.1,191.0,195.41,157.04
2018,3,15,13,45,111.0,208.5,5.0,12.0,285.0,315.6,258.31
2018,3,15,14,0,205.0,238.0,4.9,11.9,379.0,435.91,357.09
2018,3,15,14,15,261.5,210.5,4.8,11.85,382.5,450.74,370.94
2018,3,15,14,30,318.0,183.0,4.7,11.8,386.0,472.15,390.04
2018,3,15,14,45,159.0,147.5,4.6,11.7,249.0,290.0,240.4
2018,3,15,15,0,0.0,112.0,4.5,11.6,112.0,109.04,86.36
2018,3,15,15,15,0.0,124.0,4.5,11.6,124.0,121.39,97.09
2018,3,15,15,30,0.0,136.0,4.5,11.6,136.0,134.14,108.03
2018,3,15,15,45,0.5,123.0,4.3,11.5,123.0,121.54,97.79
2018,3,15,16,0,1.0,110.0,4.1,11.4,110.0,108.92,87.46
2018,3,15,16,15,1.0,91.0,4.0,11.25,91.0,89.7,71.41
2018,3,15,16,30,1.0,72.0,3.9,11.1,72.0,70.49,55.17
2018,3,15,16,45,0.5,42.5,3.8,10.9,42.5,41.29,30.1
2018,3,15,17,0,0.0,13.0,3.7,10.7,13.0,12.53,5.2
2018,3,15,17,15,0.0,10.0,3.65,10.45,10.0,9.64,2.63
2018,3,15,17,30,0.0,7.0,3.6,10.2,7.0,6.74,0.03
2018,3,15,17,45,0.0,4.5,3.5,9.95,4.5,4.33,0.0
2018,3,15,18,0,0.0,2.0,3.4,9.7,2.0,1.97,0.0
2018,3,15,18,15,0.0,1.0,3.45,9.7,1.0,0.98,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,5.0,2.0,8.2,5.0,0.0,0.0
2018,3,16,6,30,0.0,10.0,2.2,8.4,10.0,9.83,0.0
2018,3,16,6,45,6.0,24.5,2.4,8.6,25.5,23.39,12.08
2018,3,16,7,0,12.0,39.0,2.6,8.8,41.0,36.05,26.15
2018,3,16,7,15,26.0,58.5,2.75,8.85,64.0,54.39,40.5
2018,3,16,7,30,40.0,78.0,2.9,8.9,87.0,75.5,58.03
2018,3,16,7,45,100.5,96.5,3.05,8.9,127.5,103.06,79.11
2018,3,16,8,0,161.0,115.0,3.2,8.9,168.0,139.5,108.35
2018,3,16,8,15,113.0,101.0,3.3,9.0,141.0,124.97,98.63
2018,3,16,8,30,65.0,87.0,3.4,9.1,114.0,103.87,82.54
2018,3,16,8,45,35.5,90.5,3.55,9.25,105.5,100.49,80.36
2018,3,16,9,0,6.0,94.0,3.7,9.4,97.0,93.39,74.44
2018,3,16,9,15,276.5,105.0,3.8,9.5,263.0,233.92,193.1
2018,3,16,9,30,547.0,116.0,3.9,9.6,429.0,401.59,332.24
2018,3,16,9,45,612.0,137.5,4.0,9.7,509.0,486.5,401.29
2018,3,16,10,0,677.0,159.0,4.1,9.8,589.0,575.92,472.8
2018,3,16,10,15,703.0,160.0,4.15,9.9,625.5,623.42,510.59
2018,3,16,10,30,729.0,161.0,4.2,10.0,662.0,670.95,547.99
2018,3,16,10,45,740.0,155.0,4.3,10.05,679.0,700.19,571.36
2018,3,16,11,0,751.0,149.0,4.4,10.1,696.0,727.66,592.91
2018,3,16,11,15,493.5,231.0,4.45,10.25,593.5,630.52,513.13
2018,3,16,11,30,236.0,313.0,4.5,10.4,491.0,515.13,417.01
2018,3,16,11,45,150.0,279.5,4.5,10.55,393.0,410.42,333.32
2018,3,16,12,0,64.0,246.0,4.5,10.7,295.0,300.79,243.6
2018,3,16,12,15,89.5,257.5,4.55,10.9,326.5,342.79,278.18
2018,3,16,12,30,115.0,269.0,4.6,11.1,358.0,379.24,307.78
2018,3,16,12,45,287.0,268.5,4.7,11.25,486.5,539.63,439.07
2018,3,16,13,0,459.0,268.0,4.8,11.4,615.0,701.79,567.03
2018,3,16,13,15,646.5,200.0,4.8,11.5,678.5,799.23,645.14
2018,3,16,13,30,834.0,132.0,4.8,11.6,742.0,885.3,708.86
2018,3,16,13,45,805.0,138.5,4.85,11.65,712.0,860.85,691.25
2018,3,16,14,0,776.0,145.0,4.9,11.7,682.0,837.26,674.98
2018,3,16,14,15,784.5,135.0,4.95,11.65,658.0,818.45,662.53
2018,3,16,14,30,793.0,125.0,5.0,11.6,634.0,799.73,650.13
2018,3,16,14,45,646.0,158.5,5.0,11.55,557.5,704.87,578.72
2018,3,16,15,0,499.0,192.0,5.0,11.5,481.0,607.96,501.39
2018,3,16,15,15,569.0,160.5,5.0,11.5,467.0,610.36,506.17
2018,3,16,15,30,639.0,129.0,5.0,11.5,453.0,610.26,508.09
2018,3,16,15,45,657.0,112.5,4.85,11.2,418.0,580.94,485.6
2018,3,16,16,0,675.0,96.0,4.7,10.9,383.0,548.07,459.7
2018,3,16,16,15,681.0,84.0,4.4,10.6,343.5,509.74,427.86
2018,3,16,16,30,687.0,72.0,4.1,10.3,304.0,469.03,392.95
2018,3,16,16,45,636.5,66.0,3.8,9.95,253.0,404.95,337.6
2018,3,16,17,0,586.0,60.0,3.5,9.6,202.0,344.3,283.65
2018,3,16,17,15,498.5,52.5,3.25,9.2,153.0,271.06,218.33
2018,3,16,17,30,411.0,45.0,3.0,8.8,104.0,205.82,158.92
2018,3,16,17,45,265.5,33.5,2.8,8.4,65.5,128.27,87.1
2018,3,16,18,0,120.0,22.0,2.6,8.0,27.0,59.02,0.0
2018,3,16,18,15,60.0,11.0,2.5,7.85,13.5,10.81,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,6,15,28.0,8.5,1.35,6.4,9.5,0.0,0.0
2018,3,17,6,30,56.0,17.0,1.5,7.0,19.0,16.71,0.0
2018,3,17,6,45,105.5,33.0,1.65,7.65,45.0,27.28,16.04
2018,3,17,7,0,155.0,49.0,1.8,8.3,71.0,39.82,29.67
2018,3,17,7,15,262.0,62.5,1.95,8.6,117.5,59.64,39.17
2018,3,17,7,30,369.0,76.0,2.1,8.9,164.0,99.34,64.55
2018,3,17,7,45,329.5,91.5,2.2,9.2,184.0,130.59,92.3
2018,3,17,8,0,290.0,107.0,2.3,9.5,204.0,158.81,119.36
2018,3,17,8,15,195.0,116.0,2.25,9.75,185.5,159.72,125.1
2018,3,17,8,30,100.0,125.0,2.2,10.0,167.0,150.74,120.93
2018,3,17,8,45,65.5,147.0,2.2,10.25,176.0,165.06,133.73
2018,3,17,9,0,31.0,169.0,2.2,10.5,185.0,175.26,142.24
2018,3,17,9,15,23.0,167.5,2.1,10.65,180.0,172.45,139.57
2018,3,17,9,30,15.0,166.0,2.0,10.8,175.0,168.11,135.59
2018,3,17,9,45,153.5,177.0,1.95,11.0,275.0,261.13,213.15
2018,3,17,10,0,292.0,188.0,1.9,11.2,375.0,366.38,298.75
2018,3,17,10,15,359.0,217.5,1.85,11.35,458.5,455.95,368.58
2018,3,17,10,30,426.0,247.0,1.8,11.5,542.0,547.56,438.1
2018,3,17,10,45,296.5,294.0,1.75,11.65,502.5,513.77,408.53
2018,3,17,11,0,167.0,341.0,1.7,11.8,463.0,470.23,371.81
2018,3,17,11,15,171.5,351.0,1.7,12.0,479.0,490.71,387.16
2018,3,17,11,30,176.0,361.0,1.7,12.2,495.0,510.95,401.79
2018,3,17,11,45,171.0,358.5,1.7,12.4,489.5,510.01,400.51
2018,3,17,12,0,166.0,356.0,1.7,12.6,484.0,508.16,398.74
2018,3,17,12,15,90.5,276.5,1.75,12.65,346.5,363.7,288.11
2018,3,17,12,30,15.0,197.0,1.8,12.7,209.0,206.03,162.98
2018,3,17,12,45,101.0,219.5,1.85,12.8,296.5,316.98,254.63
2018,3,17,13,0,187.0,242.0,1.9,12.9,384.0,425.77,341.03
2018,3,17,13,15,276.5,276.0,1.95,12.9,481.5,542.82,431.25
2018,3,17,13,30,366.0,310.0,2.0,12.9,579.0,658.64,517.84
2018,3,17,13,45,310.0,300.0,2.05,12.85,523.0,597.41,471.6
2018,3,17,14,0,254.0,290.0,2.1,12.8,467.0,536.03,425.83
2018,3,17,14,15,144.0,257.5,2.1,12.75,357.0,395.83,317.31
2018,3,17,14,30,34.0,225.0,2.1,12.7,247.0,259.54,207.88
2018,3,17,14,45,62.0,222.5,2.1,12.6,259.5,279.48,225.81
2018,3,17,15,0,90.0,220.0,2.1,12.5,272.0,297.97,241.94
2018,3,17,15,15,139.5,217.0,2.1,12.5,291.0,338.39,275.85
2018,3,17,15,30,189.0,214.0,2.1,12.5,310.0,367.15,300.13
2018,3,17,15,45,276.0,181.0,1.9,12.35,307.0,390.79,320.94
2018,3,17,16,0,363.0,148.0,1.7,12.2,304.0,406.77,334.87
2018,3,17,16,15,415.5,124.0,1.5,11.8,281.5,396.03,326.64
2018,3,17,16,30,468.0,100.0,1.3,11.4,259.0,379.34,312.78
2018,3,17,16,45,500.0,82.0,1.05,10.95,227.0,355.89,291.75
2018,3,17,17,0,532.0,64.0,0.8,10.5,195.0,325.63,263.59
2018,3,17,17,15,474.0,55.5,0.85,9.95,151.5,265.52,211.09
2018,3,17,17,30,416.0,47.0,0.9,9.4,108.0,210.4,161.26
2018,3,17,17,45,289.5,35.0,0.95,8.85,69.5,137.22,94.25
2018,3,17,18,0,163.0,23.0,1.0,8.3,31.0,71.08,0.0
2018,3,17,18,15,81.5,11.5,1.0,8.1,15.5,26.61,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,92.5,11.0,0.4,5.2,15.0,10.81,0.0
2018,3,18,6,30,185.0,22.0,0.4,5.5,30.0,17.67,0.0
2018,3,18,6,45,300.5,33.0,0.4,5.8,67.0,26.53,16.31
2018,3,18,7,0,416.0,44.0,0.4,6.1,104.0,33.63,24.61
2018,3,18,7,15,391.0,59.5,0.45,6.75,134.0,63.78,39.12
2018,3,18,7,30,366.0,75.0,0.5,7.4,164.0,99.82,65.19
2018,3,18,7,45,294.0,101.0,0.6,8.05,183.0,136.7,99.19
2018,3,18,8,0,222.0,127.0,0.7,8.7,202.0,163.18,125.49
2018,3,18,8,15,223.5,150.5,0.75,9.45,236.0,199.42,156.7
2018,3,18,8,30,225.0,174.0,0.8,10.2,270.0,235.9,187.49
2018,3,18,8,45,277.0,187.5,0.85,11.0,319.5,282.47,225.02
2018,3,18,9,0,329.0,201.0,0.9,11.8,369.0,334.14,266.17
2018,3,18,9,15,306.0,223.0,0.95,12.2,389.5,362.5,288.92
2018,3,18,9,30,283.0,245.0,1.0,12.6,410.0,388.26,308.95
2018,3,18,9,45,234.5,272.5,1.05,13.0,415.0,400.61,317.74
2018,3,18,10,0,186.0,300.0,1.1,13.4,420.0,409.41,323.27
2018,3,18,10,15,185.5,316.0,1.05,13.65,440.5,434.4,341.37
2018,3,18,10,30,185.0,332.0,1.0,13.9,461.0,458.99,358.72
2018,3,18,10,45,229.0,337.5,0.95,14.15,502.5,505.25,392.85
2018,3,18,11,0,273.0,343.0,0.9,14.4,544.0,557.98,430.79
2018,3,18,11,15,251.5,352.0,0.8,14.55,540.5,560.45,430.26
2018,3,18,11,30,230.0,361.0,0.7,14.7,537.0,555.55,424.97
2018,3,18,11,45,206.5,370.5,0.6,14.85,529.5,552.65,420.99
2018,3,18,12,0,183.0,380.0,0.5,15.0,522.0,548.18,415.84
2018,3,18,12,15,197.5,379.5,0.45,14.9,533.0,564.92,427.83
2018,3,18,12,30,212.0,379.0,0.4,14.8,544.0,581.23,439.22
2018,3,18,12,45,208.5,375.0,0.35,14.7,536.0,577.23,435.95
2018,3,18,13,0,205.0,371.0,0.3,14.6,528.0,572.33,432.36
2018,3,18,13,15,193.5,364.0,0.4,14.5,510.0,556.22,422.38
2018,3,18,13,30,182.0,357.0,0.5,14.4,492.0,539.35,411.88
2018,3,18,13,45,195.0,343.5,0.6,14.3,484.0,536.18,411.91
2018,3,18,14,0,208.0,330.0,0.7,14.2,476.0,531.87,410.93
2018,3,18,14,15,191.5,316.0,0.7,14.1,446.0,500.8,388.8
2018,3,18,14,30,175.0,302.0,0.7,14.0,416.0,469.56,366.57
2018,3,18,14,45,135.0,281.0,0.75,13.9,366.0,411.63,323.8
2018,3,18,15,0,95.0,260.0,0.8,13.8,316.0,346.6,274.85
2018,3,18,15,15,74.0,232.5,0.8,13.8,274.0,299.01,238.6
2018,3,18,15,30,53.0,205.0,0.8,13.8,232.0,252.43,202.32
2018,3,18,15,45,61.5,191.0,0.7,13.3,219.5,242.37,195.47
2018,3,18,16,0,70.0,177.0,0.6,12.8,207.0,231.59,187.66
2018,3,18,16,15,76.0,153.5,0.65,12.45,182.5,207.47,168.98
2018,3,18,16,30,82.0,130.0,0.7,12.1,158.0,182.55,149.14
2018,3,18,16,45,103.0,112.5,0.7,11.7,142.0,177.24,144.89
2018,3,18,17,0,124.0,95.0,0.7,11.3,126.0,163.5,132.78
2018,3,18,17,15,110.5,74.0,0.75,11.05,97.0,129.18,102.79
2018,3,18,17,30,97.0,53.0,0.8,10.8,68.0,95.8,73.06
2018,3,18,17,45,70.5,36.5,0.85,10.55,45.0,65.64,44.63
2018,3,18,18,0,44.0,20.0,0.9,10.3,22.0,34.06,0.0
2018,3,18,18,15,22.0,10.0,0.9,10.15,11.0,13.99,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,6,15,108.0,11.5,1.25,4.9,17.0,11.3,0.0
2018,3,19,6,30,216.0,23.0,1.4,5.7,34.0,19.62,0.0
2018,3,19,6,45,350.5,32.5,1.5,6.5,74.0,25.63,15.91
2018,3,19,7,0,485.0,42.0,1.6,7.3,114.0,31.38,22.48
2018,3,19,7,15,536.5,51.0,1.75,8.05,160.0,64.77,34.85
2018,3,19,7,30,588.0,60.0,1.9,8.8,206.0,111.23,64.96
2018,3,19,7,45,651.0,65.0,2.05,9.5,260.5,161.66,104.62
2018,3,19,8,0,714.0,70.0,2.2,10.2,315.0,220.82,155.27
2018,3,19,8,15,771.5,69.5,2.35,10.9,371.5,277.53,205.67
2018,3,19,8,30,829.0,69.0,2.5,11.6,428.0,339.7,260.75
2018,3,19,8,45,816.5,80.0,2.65,12.3,466.5,391.17,307.45
2018,3,19,9,0,804.0,91.0,2.8,13.0,505.0,440.09,350.38
2018,3,19,9,15,751.0,114.5,2.8,13.35,526.5,477.84,382.98
2018,3,19,9,30,698.0,138.0,2.8,13.7,548.0,510.29,409.76
2018,3,19,9,45,756.5,129.5,2.8,14.1,599.5,569.58,456.8
2018,3,19,10,0,815.0,121.0,2.8,14.5,651.0,632.21,505.14
2018,3,19,10,15,717.0,163.5,2.7,14.8,646.0,644.28,512.04
2018,3,19,10,30,619.0,206.0,2.6,15.1,641.0,646.88,511.44
2018,3,19,10,45,546.5,244.0,2.55,15.4,637.5,653.68,514.11
2018,3,19,11,0,474.0,282.0,2.5,15.7,634.0,655.82,512.92
2018,3,19,11,15,463.5,292.0,2.5,16.05,642.0,673.61,524.83
2018,3,19,11,30,453.0,302.0,2.5,16.4,650.0,689.31,534.96
2018,3,19,11,45,412.0,323.5,2.5,16.75,642.5,688.92,532.57
2018,3,19,12,0,371.0,345.0,2.5,17.1,635.0,680.25,524.46
2018,3,19,12,15,334.0,354.5,2.45,17.4,615.5,665.41,512.07
2018,3,19,12,30,297.0,364.0,2.4,17.7,596.0,648.47,498.22
2018,3,19,12,45,252.5,368.5,2.3,18.0,564.5,617.84,474.23
2018,3,19,13,0,208.0,373.0,2.2,18.3,533.0,577.61,443.46
2018,3,19,13,15,202.0,364.0,2.05,18.5,517.0,564.19,433.32
2018,3,19,13,30,196.0,355.0,1.9,18.7,501.0,549.91,422.41
2018,3,19,13,45,186.5,344.5,1.75,18.85,480.0,530.17,407.57
2018,3,19,14,0,177.0,334.0,1.6,19.0,459.0,509.84,392.33
2018,3,19,14,15,186.5,318.0,1.45,18.8,444.5,499.08,385.26
2018,3,19,14,30,196.0,302.0,1.3,18.6,430.0,487.19,377.24
2018,3,19,14,45,289.0,260.5,1.2,18.4,437.0,521.73,405.94
2018,3,19,15,0,382.0,219.0,1.1,18.2,444.0,541.18,422.96
2018,3,19,15,15,443.5,190.0,1.1,18.2,433.0,553.31,433.67
2018,3,19,15,30,505.0,161.0,1.1,18.2,422.0,550.75,433.68
2018,3,19,15,45,402.0,164.0,0.85,17.75,359.5,466.33,368.78
2018,3,19,16,0,299.0,167.0,0.6,17.3,297.0,380.85,302.67
2018,3,19,16,15,275.5,139.0,0.6,16.95,248.0,323.34,259.38
2018,3,19,16,30,252.0,111.0,0.6,16.6,199.0,266.9,215.31
2018,3,19,16,45,167.0,84.0,0.6,16.25,138.5,181.88,146.35
2018,3,19,17,0,82.0,57.0,0.6,15.9,78.0,99.18,77.79
2018,3,19,17,15,134.0,55.5,0.75,15.3,80.5,120.91,94.59
2018,3,19,17,30,186.0,54.0,0.9,14.7,83.0,133.09,101.13
2018,3,19,17,45,116.0,37.5,1.0,14.1,53.0,84.76,58.3
2018,3,19,18,0,46.0,21.0,1.1,13.5,23.0,35.91,0.0
2018,3,19,18,15,23.0,10.5,1.1,13.2,11.5,14.71,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,5.0,0.7,9.85,5.0,4.91,0.0
2018,3,20,6,30,0.0,10.0,0.9,9.9,10.0,9.64,0.0
2018,3,20,6,45,0.0,19.5,1.15,9.95,19.5,18.82,10.26
2018,3,20,7,0,0.0,29.0,1.4,10.0,29.0,27.99,19.29
2018,3,20,7,15,0.0,34.5,1.35,10.15,34.5,33.31,23.09
2018,3,20,7,30,0.0,40.0,1.3,10.3,40.0,38.62,27.87
2018,3,20,7,45,0.0,41.0,1.25,10.5,41.0,39.59,28.75
2018,3,20,8,0,0.0,42.0,1.2,10.7,42.0,40.56,29.54
2018,3,20,8,15,0.0,46.0,1.2,10.9,46.0,44.43,32.78
2018,3,20,8,30,0.0,50.0,1.2,11.1,50.0,48.31,35.97
2018,3,20,8,45,0.0,60.0,1.2,11.3,60.0,57.99,44.07
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,67.69,52.08
2018,3,20,9,15,0.0,81.0,1.5,11.6,81.0,78.35,60.86
2018,3,20,9,30,0.0,92.0,1.8,11.7,92.0,89.03,69.59
2018,3,20,9,45,0.0,110.5,2.1,11.8,110.5,106.92,84.27
2018,3,20,10,0,0.0,129.0,2.4,11.9,129.0,124.88,98.88
2018,3,20,10,15,0.0,130.5,2.65,11.95,130.5,126.41,99.93
2018,3,20,10,30,0.0,132.0,2.9,12.0,132.0,127.94,101.02
2018,3,20,10,45,0.0,127.0,3.2,12.05,127.0,123.14,96.93
2018,3,20,11,0,0.0,122.0,3.5,12.1,122.0,118.32,92.86
2018,3,20,11,15,0.0,123.5,3.6,12.15,123.5,119.83,94.0
2018,3,20,11,30,0.0,125.0,3.7,12.2,125.0,121.34,95.16
2018,3,20,11,45,0.5,128.5,3.75,12.3,129.0,125.23,98.29
2018,3,20,12,0,1.0,132.0,3.8,12.4,133.0,129.16,101.45
2018,3,20,12,15,0.5,116.5,3.85,12.35,117.0,113.55,88.65
2018,3,20,12,30,0.0,101.0,3.9,12.3,101.0,97.94,75.84
2018,3,20,12,45,0.0,89.0,3.95,12.3,89.0,86.21,66.2
2018,3,20,13,0,0.0,77.0,4.0,12.3,77.0,74.57,56.61
2018,3,20,13,15,0.0,72.0,3.85,12.35,72.0,69.71,52.62
2018,3,20,13,30,0.0,67.0,3.7,12.4,67.0,64.86,48.64
2018,3,20,13,45,0.0,65.0,3.6,12.4,65.0,62.91,47.08
2018,3,20,14,0,0.0,63.0,3.5,12.4,63.0,60.96,45.53
2018,3,20,14,15,0.0,64.0,3.4,12.35,64.0,61.92,46.42
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,62.88,47.33
2018,3,20,14,45,0.0,66.0,3.2,12.3,66.0,63.84,48.24
2018,3,20,15,0,0.0,67.0,3.1,12.3,67.0,64.8,49.17
2018,3,20,15,15,0.0,68.5,3.1,12.3,68.5,66.24,50.53
2018,3,20,15,30,0.0,70.0,3.1,12.3,70.0,67.69,51.9
2018,3,20,15,45,0.0,61.0,2.95,12.05,61.0,58.96,44.71
2018,3,20,16,0,0.0,52.0,2.8,11.8,52.0,50.24,37.47
2018,3,20,16,15,0.0,42.0,2.85,11.7,42.0,40.56,29.31
2018,3,20,16,30,0.0,32.0,2.9,11.6,32.0,30.89,21.06
2018,3,20,16,45,0.0,24.0,2.95,11.5,24.0,23.16,14.41
2018,3,20,17,0,0.0,16.0,3.0,11.4,16.0,15.43,7.7
2018,3,20,17,15,0.0,13.0,2.85,11.2,13.0,12.53,5.13
2018,3,20,17,30,0.0,10.0,2.7,11.0,10.0,9.64,2.52
2018,3,20,17,45,0.0,7.0,2.55,10.85,7.0,6.74,0.0
2018,3,20,18,0,0.0,4.0,2.4,10.7,4.0,3.85,0.0
2018,3,20,18,15,0.0,2.0,2.75,10.8,2.0,1.97,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.7,11.5,2.5,2.46,0.0
2018,3,21,6,30,0.0,5.0,1.7,11.8,5.0,4.82,0.0
2018,3,21,6,45,0.0,9.0,1.65,12.1,9.0,8.67,1.71
2018,3,21,7,0,0.0,13.0,1.6,12.4,13.0,12.53,5.46
2018,3,21,7,15,0.0,14.5,1.7,12.7,14.5,13.98,6.33
2018,3,21,7,30,0.0,16.0,1.8,13.0,16.0,15.43,7.64
2018,3,21,7,45,0.0,22.0,1.85,13.35,22.0,21.22,12.64
2018,3,21,8,0,0.0,28.0,1.9,13.7,28.0,27.02,17.57
2018,3,21,8,15,0.0,38.5,2.05,13.95,38.5,37.18,26.16
2018,3,21,8,30,0.0,49.0,2.2,14.2,49.0,47.34,34.66
2018,3,21,8,45,0.0,51.5,2.3,14.45,51.5,49.77,36.54
2018,3,21,9,0,0.0,54.0,2.4,14.7,54.0,52.19,38.42
2018,3,21,9,15,0.0,72.0,2.55,15.0,72.0,69.63,52.8
2018,3,21,9,30,0.0,90.0,2.7,15.3,90.0,87.09,67.03
2018,3,21,9,45,0.5,116.5,2.85,15.6,117.0,113.01,88.05
2018,3,21,10,0,1.0,143.0,3.0,15.9,144.0,139.07,108.93
2018,3,21,10,15,3.5,170.0,3.15,16.3,172.5,167.12,131.21
2018,3,21,10,30,6.0,197.0,3.3,16.7,201.0,195.52,153.52
2018,3,21,10,45,11.0,225.5,3.45,17.1,233.5,227.6,178.61
2018,3,21,11,0,16.0,254.0,3.6,17.5,266.0,260.21,203.86
2018,3,21,11,15,16.5,260.5,3.7,17.75,273.0,267.88,209.46
2018,3,21,11,30,17.0,267.0,3.8,18.0,280.0,275.55,215.13
2018,3,21,11,45,12.5,238.0,3.9,18.25,247.5,243.56,189.83
2018,3,21,12,0,8.0,209.0,4.0,18.5,215.0,211.29,164.27
2018,3,21,12,15,11.5,229.0,3.9,18.55,238.0,234.64,182.7
2018,3,21,12,30,15.0,249.0,3.8,18.6,261.0,258.23,201.13
2018,3,21,12,45,26.0,281.5,3.75,18.6,302.0,308.46,240.4
2018,3,21,13,0,37.0,314.0,3.7,18.6,343.0,353.6,275.32
2018,3,21,13,15,36.0,310.5,3.6,18.6,338.0,350.05,272.54
2018,3,21,13,30,35.0,307.0,3.5,18.6,333.0,346.38,269.88
2018,3,21,13,45,58.5,312.5,3.4,18.6,354.5,374.0,292.13
2018,3,21,14,0,82.0,318.0,3.3,18.6,376.0,401.13,313.79
2018,3,21,14,15,135.5,311.5,3.35,18.6,403.0,448.89,352.28
2018,3,21,14,30,189.0,305.0,3.4,18.6,430.0,485.26,381.89
2018,3,21,14,45,184.0,284.5,3.45,18.65,400.5,455.58,359.95
2018,3,21,15,0,179.0,264.0,3.5,18.7,371.0,425.4,337.72
2018,3,21,15,15,172.0,243.0,3.5,18.7,340.0,392.74,313.26
2018,3,21,15,30,165.0,222.0,3.5,18.7,309.0,359.9,288.35
2018,3,21,15,45,121.5,196.0,3.3,18.25,257.0,296.32,238.26
2018,3,21,16,0,78.0,170.0,3.1,17.8,205.0,228.43,183.91
2018,3,21,16,15,95.0,151.5,3.1,17.45,189.0,223.06,180.54
2018,3,21,16,30,112.0,133.0,3.1,17.1,173.0,208.8,169.44
2018,3,21,16,45,85.5,116.5,3.05,16.8,144.0,172.98,139.6
2018,3,21,17,0,59.0,100.0,3.0,16.5,115.0,134.31,107.09
2018,3,21,17,15,42.0,78.5,2.95,16.25,88.0,101.76,79.3
2018,3,21,17,30,25.0,57.0,2.9,16.0,61.0,70.63,52.54
2018,3,21,17,45,14.0,38.0,2.85,15.8,40.0,45.86,30.57
2018,3,21,18,0,3.0,19.0,2.8,15.6,19.0,19.46,0.0
2018,3,21,18,15,1.5,9.5,2.9,15.5,9.5,9.63,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,6.0,3.35,13.35,6.0,5.9,0.0
2018,3,22,6,30,0.0,12.0,3.4,13.4,12.0,11.57,0.0
2018,3,22,6,45,0.0,22.5,3.4,13.45,22.5,21.72,12.82
2018,3,22,7,0,0.0,33.0,3.4,13.5,33.0,31.86,22.46
2018,3,22,7,15,0.0,44.0,3.5,13.65,44.0,42.5,30.55
2018,3,22,7,30,0.0,55.0,3.6,13.8,55.0,53.15,39.8
2018,3,22,7,45,0.0,45.5,3.7,13.9,45.5,43.94,32.0
2018,3,22,8,0,0.0,36.0,3.8,14.0,36.0,34.76,24.12
2018,3,22,8,15,0.0,32.5,3.9,14.1,32.5,31.38,21.17
2018,3,22,8,30,0.0,29.0,4.0,14.2,29.0,28.0,18.21
2018,3,22,8,45,0.0,32.5,4.05,14.35,32.5,31.39,21.0
2018,3,22,9,0,0.0,36.0,4.1,14.5,36.0,34.78,23.77
2018,3,22,9,15,0.5,72.5,4.25,14.6,73.0,70.37,53.5
2018,3,22,9,30,1.0,109.0,4.4,14.7,110.0,105.97,82.83
2018,3,22,9,45,9.5,157.5,4.6,14.75,164.0,157.91,125.36
2018,3,22,10,0,18.0,206.0,4.8,14.8,218.0,210.85,168.15
2018,3,22,10,15,125.0,257.5,4.95,14.8,346.5,338.74,272.63
2018,3,22,10,30,232.0,309.0,5.1,14.8,475.0,475.22,381.34
2018,3,22,10,45,488.5,240.0,5.2,14.8,604.5,612.24,493.14
2018,3,22,11,0,745.0,171.0,5.3,14.8,734.0,761.84,611.76
2018,3,22,11,15,832.5,135.5,5.35,14.8,776.5,817.34,652.1
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,871.91,691.87
2018,3,22,11,45,926.5,98.0,5.5,14.8,828.5,895.46,709.04
2018,3,22,12,0,933.0,96.0,5.6,14.8,838.0,915.87,724.18
2018,3,22,12,15,889.5,116.5,5.6,14.85,824.0,912.61,721.48
2018,3,22,12,30,846.0,137.0,5.6,14.9,810.0,909.96,719.51
2018,3,22,12,45,843.5,137.0,5.65,14.95,802.0,914.18,722.97
2018,3,22,13,0,841.0,137.0,5.7,15.0,794.0,915.09,724.12
2018,3,22,13,15,883.5,115.0,5.65,15.05,793.0,924.19,730.84
2018,3,22,13,30,926.0,93.0,5.6,15.1,792.0,934.46,738.49
2018,3,22,13,45,924.0,91.0,5.6,15.15,770.0,922.76,730.6
2018,3,22,14,0,922.0,89.0,5.6,15.2,748.0,907.6,720.43
2018,3,22,14,15,914.5,87.5,5.55,15.05,718.0,884.9,705.09
2018,3,22,14,30,907.0,86.0,5.5,14.9,688.0,859.12,687.55
2018,3,22,14,45,895.0,84.5,5.5,14.8,651.0,826.79,665.24
2018,3,22,15,0,883.0,83.0,5.5,14.7,614.0,791.96,640.96
2018,3,22,15,15,866.5,80.5,5.5,14.7,570.5,750.33,611.07
2018,3,22,15,30,850.0,78.0,5.5,14.7,527.0,706.98,579.57
2018,3,22,15,45,830.0,76.0,5.4,14.05,481.5,664.44,549.32
2018,3,22,16,0,810.0,74.0,5.3,13.4,436.0,616.67,512.94
2018,3,22,16,15,781.0,71.0,5.15,12.9,386.5,561.69,468.7
2018,3,22,16,30,752.0,68.0,5.0,12.4,337.0,507.15,423.48
2018,3,22,16,45,706.5,64.0,4.85,11.9,285.0,443.84,369.59
2018,3,22,17,0,661.0,60.0,4.7,11.4,233.0,385.72,318.18
2018,3,22,17,15,588.0,53.5,4.55,10.75,182.0,314.56,254.79
2018,3,22,17,30,515.0,47.0,4.4,10.1,131.0,249.87,195.49
2018,3,22,17,45,373.0,36.5,4.25,9.5,86.0,167.0,121.28
2018,3,22,18,0,231.0,26.0,4.1,8.9,41.0,93.94,26.64
2018,3,22,18,15,115.5,13.0,4.05,8.6,20.5,35.35,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,16.0,3.0,1.15,5.05,2.5,0.0,0.0
2018,3,23,6,0,32.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,23,6,15,146.0,18.0,1.2,6.2,26.5,17.69,0.0
2018,3,23,6,30,260.0,30.0,1.3,7.1,48.0,25.52,9.01
2018,3,23,6,45,383.5,39.0,1.4,8.0,91.0,30.58,21.09
2018,3,23,7,0,507.0,48.0,1.5,8.9,134.0,38.18,28.67
2018,3,23,7,15,582.5,54.0,1.5,9.5,185.5,79.58,42.55
2018,3,23,7,30,658.0,60.0,1.5,10.1,237.0,129.75,76.61
2018,3,23,7,45,706.5,63.5,1.5,10.65,289.5,183.3,120.62
2018,3,23,8,0,755.0,67.0,1.5,11.2,342.0,239.61,169.88
2018,3,23,8,15,787.0,70.5,1.5,11.5,393.5,295.88,220.64
2018,3,23,8,30,819.0,74.0,1.5,11.8,445.0,354.77,272.97
2018,3,23,8,45,843.5,76.0,1.55,12.1,493.5,411.49,322.65
2018,3,23,9,0,868.0,78.0,1.6,12.4,542.0,470.59,372.69
2018,3,23,9,15,744.0,115.5,1.7,12.65,535.5,487.28,388.69
2018,3,23,9,30,620.0,153.0,1.8,12.9,529.0,492.94,394.48
2018,3,23,9,45,424.5,220.0,1.9,13.15,484.5,470.59,376.17
2018,3,23,10,0,229.0,287.0,2.0,13.4,440.0,427.57,340.29
2018,3,23,10,15,388.5,259.0,2.2,13.6,533.0,524.56,417.91
2018,3,23,10,30,548.0,231.0,2.4,13.8,626.0,628.37,498.61
2018,3,23,10,45,597.0,216.5,2.55,14.05,659.5,673.5,532.69
2018,3,23,11,0,646.0,202.0,2.7,14.3,693.0,718.39,566.72
2018,3,23,11,15,659.0,207.0,2.85,14.45,716.5,754.27,593.07
2018,3,23,11,30,672.0,212.0,3.0,14.6,740.0,788.6,618.15
2018,3,23,11,45,640.0,228.5,3.2,14.7,735.5,794.32,621.98
2018,3,23,12,0,608.0,245.0,3.4,14.8,731.0,796.46,623.38
2018,3,23,12,15,570.5,261.0,3.55,14.85,717.0,788.29,617.17
2018,3,23,12,30,533.0,277.0,3.7,14.9,703.0,779.16,610.22
2018,3,23,12,45,536.0,273.0,3.85,14.95,697.5,782.97,614.0
2018,3,23,13,0,539.0,269.0,4.0,15.0,692.0,784.58,616.13
2018,3,23,13,15,550.0,259.5,4.1,14.9,684.0,785.31,618.16
2018,3,23,13,30,561.0,250.0,4.2,14.8,676.0,783.62,618.49
2018,3,23,13,45,605.5,224.5,4.3,14.75,671.0,794.89,629.45
2018,3,23,14,0,650.0,199.0,4.4,14.7,666.0,800.28,636.22
2018,3,23,14,15,683.0,176.5,4.45,14.55,649.0,794.61,633.81
2018,3,23,14,30,716.0,154.0,4.5,14.4,632.0,784.67,628.28
2018,3,23,14,45,801.5,120.0,4.55,14.3,627.0,797.27,639.55
2018,3,23,15,0,887.0,86.0,4.6,14.2,622.0,800.57,643.94
2018,3,23,15,15,870.0,83.5,4.6,14.2,578.0,758.37,613.87
2018,3,23,15,30,853.0,81.0,4.6,14.2,534.0,718.77,585.71
2018,3,23,15,45,829.5,78.5,4.55,13.7,486.0,668.75,549.97
2018,3,23,16,0,806.0,76.0,4.5,13.2,438.0,618.06,511.64
2018,3,23,16,15,774.0,72.5,4.25,12.8,387.0,560.75,465.46
2018,3,23,16,30,742.0,69.0,4.0,12.4,336.0,504.18,418.73
2018,3,23,16,45,696.0,63.5,3.8,11.95,283.5,439.29,364.15
2018,3,23,17,0,650.0,58.0,3.6,11.5,231.0,379.52,311.93
2018,3,23,17,15,575.0,52.0,3.2,10.85,180.0,308.56,249.14
2018,3,23,17,30,500.0,46.0,2.8,10.2,129.0,244.34,190.78
2018,3,23,17,45,375.0,37.0,2.4,9.55,87.0,168.79,123.01
2018,3,23,18,0,250.0,28.0,2.0,8.9,45.0,101.41,37.25
2018,3,23,18,15,140.0,16.5,1.9,8.65,24.5,43.8,0.0
2018,3,23,18,30,30.0,5.0,1.8,8.4,4.0,0.0,0.0
2018,3,23,18,45,15.0,2.5,1.75,8.15,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,24,5,45,11.0,3.0,1.0,7.2,2.5,0.0,0.0
2018,3,24,6,0,22.0,6.0,1.0,7.2,5.0,0.0,0.0
2018,3,24,6,15,118.5,19.0,1.2,7.8,26.5,18.68,0.0
2018,3,24,6,30,215.0,32.0,1.4,8.4,48.0,25.38,11.14
2018,3,24,6,45,293.0,41.0,1.6,9.0,81.5,31.33,21.79
2018,3,24,7,0,371.0,50.0,1.8,9.6,115.0,40.94,31.1
2018,3,24,7,15,232.5,60.0,1.95,9.85,105.5,64.17,41.28
2018,3,24,7,30,94.0,70.0,2.1,10.1,96.0,76.09,55.94
2018,3,24,7,45,68.5,97.0,2.25,10.4,118.0,101.93,79.29
2018,3,24,8,0,43.0,124.0,2.4,10.7,140.0,126.62,101.36
2018,3,24,8,15,110.5,155.0,2.5,10.95,204.0,177.17,142.0
2018,3,24,8,30,178.0,186.0,2.6,11.2,268.0,236.92,190.57
2018,3,24,8,45,227.0,198.5,2.65,11.5,314.0,279.26,225.23
2018,3,24,9,0,276.0,211.0,2.7,11.8,360.0,327.27,264.45
2018,3,24,9,15,206.5,242.0,2.85,12.0,358.5,336.91,272.37
2018,3,24,9,30,137.0,273.0,3.0,12.2,357.0,339.64,273.88
2018,3,24,9,45,110.0,278.0,3.15,12.4,348.0,336.55,270.92
2018,3,24,10,0,83.0,283.0,3.3,12.6,339.0,328.79,264.04
2018,3,24,10,15,260.5,263.0,3.5,12.75,450.0,439.79,355.2
2018,3,24,10,30,438.0,243.0,3.7,12.9,561.0,563.0,453.67
2018,3,24,10,45,629.5,196.0,3.85,13.05,668.5,679.74,545.82
2018,3,24,11,0,821.0,149.0,4.0,13.2,776.0,803.07,638.88
2018,3,24,11,15,674.0,211.0,4.15,13.25,733.0,772.72,614.54
2018,3,24,11,30,527.0,273.0,4.3,13.3,690.0,729.39,579.42
2018,3,24,11,45,402.5,309.5,4.45,13.35,629.5,673.17,535.09
2018,3,24,12,0,278.0,346.0,4.6,13.4,569.0,605.32,481.16
2018,3,24,12,15,420.5,307.5,4.75,13.35,645.0,704.71,561.24
2018,3,24,12,30,563.0,269.0,4.9,13.3,721.0,799.33,635.99
2018,3,24,12,45,743.5,190.5,5.05,13.3,781.0,888.55,705.43
2018,3,24,13,0,924.0,112.0,5.2,13.3,841.0,963.3,760.54
2018,3,24,13,15,923.0,109.5,5.3,13.2,825.5,959.02,758.52
2018,3,24,13,30,922.0,107.0,5.4,13.1,810.0,951.19,754.53
2018,3,24,13,45,748.5,165.0,5.45,13.0,724.0,860.54,689.36
2018,3,24,14,0,575.0,223.0,5.5,12.9,638.0,758.29,612.53
2018,3,24,14,15,413.0,256.5,5.5,12.65,548.0,646.33,524.52
2018,3,24,14,30,251.0,290.0,5.5,12.4,458.0,530.64,431.51
2018,3,24,14,45,446.0,221.0,5.5,12.2,500.0,618.38,507.51
2018,3,24,15,0,641.0,152.0,5.5,12.0,542.0,689.32,568.66
2018,3,24,15,15,733.5,121.0,5.5,12.0,537.0,705.95,583.09
2018,3,24,15,30,826.0,90.0,5.5,12.0,532.0,711.28,588.77
2018,3,24,15,45,766.0,94.5,5.3,11.5,475.5,644.77,538.1
2018,3,24,16,0,706.0,99.0,5.1,11.0,419.0,583.13,488.66
2018,3,24,16,15,696.5,87.5,4.75,10.65,372.5,534.47,448.88
2018,3,24,16,30,687.0,76.0,4.4,10.3,326.0,484.77,407.1
2018,3,24,16,45,668.5,68.0,4.1,9.95,280.5,433.72,362.84
2018,3,24,17,0,650.0,60.0,3.8,9.6,235.0,383.02,317.4
