Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,5,15,38.5,7.5,1.85,10.45,8.5,0.0,0.0
2018,4,24,5,30,77.0,15.0,2.1,11.0,17.0,14.74,0.0
2018,4,24,5,45,182.0,29.5,2.35,11.5,48.0,23.33,8.43
2018,4,24,6,0,287.0,44.0,2.6,12.0,79.0,33.96,23.6
2018,4,24,6,15,378.5,55.5,2.6,12.55,124.5,41.61,31.23
2018,4,24,6,30,470.0,67.0,2.6,13.1,170.0,57.61,38.17
2018,4,24,6,45,512.5,76.0,2.65,13.65,216.0,96.76,57.76
2018,4,24,7,0,555.0,85.0,2.7,14.2,262.0,141.01,89.33
2018,4,24,7,15,610.5,90.5,2.65,14.8,317.0,189.4,128.22
2018,4,24,7,30,666.0,96.0,2.6,15.4,372.0,243.97,174.52
2018,4,24,7,45,710.0,98.0,2.6,16.0,426.5,297.82,221.42
2018,4,24,8,0,754.0,100.0,2.6,16.6,481.0,355.97,271.47
2018,4,24,8,15,779.0,102.5,2.55,17.05,530.5,412.8,319.84
2018,4,24,8,30,804.0,105.0,2.5,17.5,580.0,469.03,366.35
2018,4,24,8,45,824.5,106.5,2.45,18.0,626.0,523.39,409.91
2018,4,24,9,0,845.0,108.0,2.4,18.5,672.0,578.36,452.46
2018,4,24,9,15,858.0,110.5,2.4,18.95,713.0,630.06,491.44
2018,4,24,9,30,871.0,113.0,2.4,19.4,754.0,681.5,529.03
2018,4,24,9,45,881.0,114.5,2.4,19.8,788.5,728.16,561.91
2018,4,24,10,0,891.0,116.0,2.4,20.2,823.0,773.4,591.61
2018,4,24,10,15,898.0,117.5,2.45,20.55,851.0,814.67,618.6
2018,4,24,10,30,905.0,119.0,2.5,20.9,879.0,853.85,643.92
2018,4,24,10,45,909.5,119.5,2.55,21.25,899.5,887.68,665.4
2018,4,24,11,0,914.0,120.0,2.6,21.6,920.0,918.91,685.04
2018,4,24,11,15,917.0,121.0,2.65,21.8,933.5,946.55,702.62
2018,4,24,11,30,920.0,122.0,2.7,22.0,947.0,971.23,718.27
2018,4,24,11,45,921.0,122.0,2.8,22.2,952.0,989.97,730.49
2018,4,24,12,0,922.0,122.0,2.9,22.4,957.0,1005.48,740.71
2018,4,24,12,15,923.0,121.0,2.95,22.5,955.5,1016.65,748.06
2018,4,24,12,30,924.0,120.0,3.0,22.6,954.0,1024.44,753.34
2018,4,24,12,45,865.0,148.0,3.1,22.7,921.5,1000.22,738.18
2018,4,24,13,0,806.0,176.0,3.2,22.8,889.0,979.19,725.38
2018,4,24,13,15,863.0,144.0,3.3,22.7,894.0,993.18,736.41
2018,4,24,13,30,920.0,112.0,3.4,22.6,899.0,1009.13,748.59
2018,4,24,13,45,900.5,117.0,3.5,22.55,869.0,986.54,735.07
2018,4,24,14,0,881.0,122.0,3.6,22.5,839.0,961.19,719.96
2018,4,24,14,15,860.0,125.5,3.7,22.25,803.0,930.35,701.57
2018,4,24,14,30,839.0,129.0,3.8,22.0,767.0,902.85,685.34
2018,4,24,14,45,840.5,121.0,3.9,21.75,733.0,874.94,668.64
2018,4,24,15,0,842.0,113.0,4.0,21.5,699.0,844.04,649.67
2018,4,24,15,15,843.0,105.0,4.0,21.5,660.5,809.84,627.11
2018,4,24,15,30,844.0,97.0,4.0,21.5,622.0,772.9,602.42
2018,4,24,15,45,806.5,99.5,4.05,20.6,569.5,716.53,565.42
2018,4,24,16,0,769.0,102.0,4.1,19.7,517.0,660.7,527.85
2018,4,24,16,15,705.0,105.5,4.05,19.05,457.5,591.74,476.19
2018,4,24,16,30,641.0,109.0,4.0,18.4,398.0,524.48,424.54
2018,4,24,16,45,575.5,103.5,3.95,17.75,339.0,450.79,366.61
2018,4,24,17,0,510.0,98.0,3.9,17.1,280.0,382.12,311.08
2018,4,24,17,15,498.5,84.0,3.7,16.3,238.5,335.09,271.61
2018,4,24,17,30,487.0,70.0,3.5,15.5,197.0,288.47,230.82
2018,4,24,17,45,408.0,60.5,3.3,14.7,150.5,222.97,174.06
2018,4,24,18,0,329.0,51.0,3.1,13.9,104.0,164.73,123.08
2018,4,24,18,15,232.5,37.0,3.05,13.4,68.0,107.39,73.14
2018,4,24,18,30,136.0,23.0,3.0,12.9,32.0,56.58,12.03
2018,4,24,18,45,68.0,11.5,2.95,12.4,16.0,20.84,0.0
2018,4,24,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,5,15,46.0,8.0,2.3,8.05,9.5,0.0,0.0
2018,4,25,5,30,92.0,16.0,2.6,8.6,19.0,15.73,0.0
2018,4,25,5,45,206.0,30.0,2.85,9.2,51.5,23.63,10.22
2018,4,25,6,0,320.0,44.0,3.1,9.8,84.0,33.83,23.85
2018,4,25,6,15,397.0,54.0,3.15,10.25,127.0,40.89,30.93
2018,4,25,6,30,474.0,64.0,3.2,10.7,170.0,56.37,36.3
2018,4,25,6,45,519.0,74.0,3.2,11.2,218.0,97.04,57.92
2018,4,25,7,0,564.0,84.0,3.2,11.7,266.0,143.02,91.5
2018,4,25,7,15,637.0,85.5,3.15,12.3,325.0,191.76,130.6
2018,4,25,7,30,710.0,87.0,3.1,12.9,384.0,248.62,179.01
2018,4,25,7,45,739.5,91.5,3.05,13.45,435.5,302.85,227.52
2018,4,25,8,0,769.0,96.0,3.0,14.0,487.0,361.92,279.32
2018,4,25,8,15,791.0,99.5,2.9,14.65,536.5,416.98,326.68
2018,4,25,8,30,813.0,103.0,2.8,15.3,586.0,473.38,373.55
2018,4,25,8,45,829.5,106.0,2.7,15.9,631.0,527.53,417.14
2018,4,25,9,0,846.0,109.0,2.6,16.5,676.0,581.91,459.29
2018,4,25,9,15,858.0,111.0,2.55,17.05,716.0,632.52,497.46
2018,4,25,9,30,870.0,113.0,2.5,17.6,756.0,682.78,534.09
2018,4,25,9,45,879.0,114.5,2.5,18.1,789.5,728.64,566.35
2018,4,25,10,0,888.0,116.0,2.5,18.6,823.0,773.0,595.48
2018,4,25,10,15,894.0,117.0,2.55,19.05,850.0,812.83,621.47
2018,4,25,10,30,900.0,118.0,2.6,19.5,877.0,850.5,645.73
2018,4,25,10,45,903.0,119.5,2.65,20.0,896.5,883.82,666.68
2018,4,25,11,0,906.0,121.0,2.7,20.5,916.0,914.48,685.71
2018,4,25,11,15,908.0,121.5,2.8,20.8,928.5,940.46,702.46
2018,4,25,11,30,910.0,122.0,2.9,21.1,941.0,963.47,717.26
2018,4,25,11,45,909.5,123.0,3.0,21.4,945.5,981.57,728.86
2018,4,25,12,0,909.0,124.0,3.1,21.7,950.0,996.44,738.42
2018,4,25,12,15,908.0,124.0,3.2,21.8,947.0,1006.52,745.5
2018,4,25,12,30,907.0,124.0,3.3,21.9,944.0,1013.26,750.52
2018,4,25,12,45,905.0,122.5,3.4,22.0,933.0,1014.1,751.77
2018,4,25,13,0,903.0,121.0,3.5,22.1,922.0,1011.54,750.92
2018,4,25,13,15,898.5,120.0,3.6,22.05,904.0,1003.69,747.11
2018,4,25,13,30,894.0,119.0,3.7,22.0,886.0,992.53,741.2
2018,4,25,13,45,887.5,118.0,3.8,22.0,861.0,976.22,731.75
2018,4,25,14,0,881.0,117.0,3.9,22.0,836.0,956.83,720.26
2018,4,25,14,15,872.0,115.5,3.95,21.7,804.0,931.62,705.34
2018,4,25,14,30,863.0,114.0,4.0,21.4,772.0,903.7,688.49
2018,4,25,14,45,851.0,112.0,4.1,21.15,734.0,870.05,667.64
2018,4,25,15,0,839.0,110.0,4.2,20.9,696.0,839.07,648.48
2018,4,25,15,15,823.5,108.0,4.2,20.9,653.0,798.18,620.96
2018,4,25,15,30,808.0,106.0,4.2,20.9,610.0,755.74,592.09
2018,4,25,15,45,786.5,103.0,4.3,19.9,562.5,706.43,560.27
2018,4,25,16,0,765.0,100.0,4.4,18.9,515.0,656.55,527.38
2018,4,25,16,15,729.5,98.0,4.45,18.2,463.0,600.22,485.83
2018,4,25,16,30,694.0,96.0,4.5,17.5,411.0,543.34,442.55
2018,4,25,16,45,655.0,90.5,4.55,16.8,359.0,482.23,394.54
2018,4,25,17,0,616.0,85.0,4.6,16.1,307.0,423.51,346.8
2018,4,25,17,15,569.5,78.0,4.5,15.3,257.5,362.37,295.4
2018,4,25,17,30,523.0,71.0,4.4,14.5,208.0,305.06,245.62
2018,4,25,17,45,445.0,62.0,4.35,13.75,160.5,238.41,187.36
2018,4,25,18,0,367.0,53.0,4.3,13.0,113.0,179.0,134.74
2018,4,25,18,15,261.5,40.0,4.15,12.55,75.0,118.36,81.75
2018,4,25,18,30,156.0,27.0,4.0,12.1,37.0,65.62,19.93
2018,4,25,18,45,84.0,15.0,3.9,11.65,20.0,26.64,0.0
2018,4,25,19,0,12.0,3.0,3.8,11.2,3.0,0.0,0.0
2018,4,25,19,15,6.0,1.5,3.8,11.05,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,3.1,8.55,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,3.3,8.9,6.0,5.9,0.0
2018,4,26,5,45,49.5,16.5,3.5,9.3,22.0,14.09,4.47
2018,4,26,6,0,87.0,27.0,3.7,9.7,38.0,22.63,14.18
2018,4,26,6,15,101.0,33.5,3.75,10.15,52.0,27.69,19.19
2018,4,26,6,30,115.0,40.0,3.8,10.6,66.0,35.72,23.34
2018,4,26,6,45,200.5,68.5,3.9,11.05,128.0,73.77,50.14
2018,4,26,7,0,286.0,97.0,4.0,11.5,190.0,118.66,83.35
2018,4,26,7,15,421.5,105.0,3.95,11.95,269.0,169.99,121.68
2018,4,26,7,30,557.0,113.0,3.9,12.4,348.0,236.32,174.81
2018,4,26,7,45,627.0,112.0,3.85,12.85,408.0,289.38,220.52
2018,4,26,8,0,697.0,111.0,3.8,13.3,468.0,349.71,272.4
2018,4,26,8,15,732.5,111.5,3.8,13.8,519.0,404.05,319.39
2018,4,26,8,30,768.0,112.0,3.8,14.3,570.0,463.0,368.91
2018,4,26,8,45,785.0,115.5,3.75,14.75,614.5,515.6,412.17
2018,4,26,9,0,802.0,119.0,3.7,15.2,659.0,568.56,454.39
2018,4,26,9,15,818.5,119.5,3.75,15.65,699.0,618.42,493.35
2018,4,26,9,30,835.0,120.0,3.8,16.1,739.0,668.02,531.1
2018,4,26,9,45,851.0,118.0,3.85,16.5,774.0,714.19,565.26
2018,4,26,10,0,867.0,116.0,3.9,16.9,809.0,759.19,596.33
2018,4,26,10,15,874.0,118.0,4.0,17.2,837.0,799.91,624.39
2018,4,26,10,30,881.0,120.0,4.1,17.5,865.0,838.63,650.81
2018,4,26,10,45,885.5,120.5,4.2,17.8,884.5,871.57,672.98
2018,4,26,11,0,890.0,121.0,4.3,18.1,904.0,901.99,693.31
2018,4,26,11,15,893.0,121.5,4.4,18.3,917.0,928.4,711.22
2018,4,26,11,30,896.0,122.0,4.5,18.5,930.0,951.94,727.3
2018,4,26,11,45,897.5,122.0,4.6,18.65,935.5,970.59,740.23
2018,4,26,12,0,899.0,122.0,4.7,18.8,941.0,986.11,751.11
2018,4,26,12,15,899.0,121.5,4.8,18.8,938.5,996.47,759.0
2018,4,26,12,30,899.0,121.0,4.9,18.8,936.0,1003.54,764.78
2018,4,26,12,45,898.0,120.0,4.95,18.75,926.5,1005.78,767.11
2018,4,26,13,0,897.0,119.0,5.0,18.7,917.0,1004.66,767.28
2018,4,26,13,15,893.5,118.5,5.05,18.5,900.0,998.28,764.4
2018,4,26,13,30,890.0,118.0,5.1,18.3,883.0,988.6,759.35
2018,4,26,13,45,884.5,116.5,5.15,18.1,858.5,972.73,750.06
2018,4,26,14,0,879.0,115.0,5.2,17.9,834.0,953.75,738.65
2018,4,26,14,15,871.5,113.5,5.2,17.65,803.0,929.93,723.63
2018,4,26,14,30,864.0,112.0,5.2,17.4,772.0,903.34,706.61
2018,4,26,14,45,854.0,109.5,5.25,17.15,735.0,870.85,685.58
2018,4,26,15,0,844.0,107.0,5.3,16.9,698.0,840.84,666.2
2018,4,26,15,15,829.5,104.5,5.3,16.9,655.5,800.05,637.78
2018,4,26,15,30,815.0,102.0,5.3,16.9,613.0,757.62,607.92
2018,4,26,15,45,798.0,98.5,5.3,16.25,567.0,710.84,575.88
2018,4,26,16,0,781.0,95.0,5.3,15.6,521.0,663.13,542.5
2018,4,26,16,15,757.5,91.0,5.25,15.2,471.5,609.92,502.02
2018,4,26,16,30,734.0,87.0,5.2,14.8,422.0,556.88,460.19
2018,4,26,16,45,700.5,82.5,5.15,14.35,371.0,499.83,413.91
2018,4,26,17,0,667.0,78.0,5.1,13.9,320.0,442.9,366.38
2018,4,26,17,15,617.5,72.0,4.9,13.35,268.5,378.93,311.59
2018,4,26,17,30,568.0,66.0,4.7,12.8,217.0,319.05,258.74
2018,4,26,17,45,492.5,58.5,4.5,12.25,168.5,252.54,199.64
2018,4,26,18,0,417.0,51.0,4.3,11.7,120.0,193.52,146.43
2018,4,26,18,15,305.5,40.0,4.15,11.3,81.0,129.72,90.34
2018,4,26,18,30,194.0,29.0,4.0,10.9,42.0,75.94,28.43
2018,4,26,18,45,107.0,17.0,3.85,10.5,23.0,32.03,0.0
2018,4,26,19,0,20.0,5.0,3.7,10.1,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.75,9.95,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,9.5,1.45,9.35,11.0,0.0,0.0
2018,4,27,5,30,94.0,19.0,1.6,10.2,22.0,18.68,0.0
2018,4,27,5,45,212.0,32.5,1.75,11.0,56.0,25.52,13.46
2018,4,27,6,0,330.0,46.0,1.9,11.8,90.0,35.21,25.07
2018,4,27,6,15,347.5,52.5,2.1,12.35,117.0,38.79,28.9
2018,4,27,6,30,365.0,59.0,2.3,12.9,144.0,53.02,33.21
2018,4,27,6,45,211.0,79.0,2.55,13.5,131.0,83.88,57.66
2018,4,27,7,0,57.0,99.0,2.8,14.1,118.0,99.35,76.33
2018,4,27,7,15,42.0,117.0,2.8,14.45,132.0,116.68,91.4
2018,4,27,7,30,27.0,135.0,2.8,14.8,146.0,132.46,104.9
2018,4,27,7,45,63.0,165.0,2.85,15.2,196.0,172.89,137.03
2018,4,27,8,0,99.0,195.0,2.9,15.6,246.0,215.58,170.97
2018,4,27,8,15,152.0,225.5,2.9,15.95,312.5,272.18,215.83
2018,4,27,8,30,205.0,256.0,2.9,16.3,379.0,334.61,264.91
2018,4,27,8,45,238.0,275.5,2.9,16.65,428.5,381.02,301.01
2018,4,27,9,0,271.0,295.0,2.9,17.0,478.0,432.1,340.23
2018,4,27,9,15,233.5,305.0,2.95,17.3,469.5,433.81,340.77
2018,4,27,9,30,196.0,315.0,3.0,17.6,461.0,431.61,338.16
2018,4,27,9,45,141.0,337.0,3.05,17.85,444.5,424.3,330.91
2018,4,27,10,0,86.0,359.0,3.1,18.1,428.0,411.14,318.93
2018,4,27,10,15,101.5,370.0,3.15,18.3,454.0,438.81,339.74
2018,4,27,10,30,117.0,381.0,3.2,18.5,480.0,469.74,362.67
2018,4,27,10,45,147.5,403.0,3.3,18.65,531.0,523.18,402.55
2018,4,27,11,0,178.0,425.0,3.4,18.8,582.0,578.26,443.07
2018,4,27,11,15,188.0,426.5,3.45,18.9,594.5,595.76,455.63
2018,4,27,11,30,198.0,428.0,3.5,19.0,607.0,613.03,468.21
2018,4,27,11,45,194.5,428.0,3.55,19.15,604.5,615.73,469.8
2018,4,27,12,0,191.0,428.0,3.6,19.3,602.0,617.53,470.86
2018,4,27,12,15,368.5,372.5,3.65,19.35,707.5,742.71,566.66
2018,4,27,12,30,546.0,317.0,3.7,19.4,813.0,870.07,660.6
2018,4,27,12,45,551.5,307.0,3.75,19.45,803.5,869.3,659.9
2018,4,27,13,0,557.0,297.0,3.8,19.5,794.0,866.19,658.6
2018,4,27,13,15,518.5,312.0,3.9,19.45,767.5,843.99,642.93
2018,4,27,13,30,480.0,327.0,4.0,19.4,741.0,820.15,626.14
2018,4,27,13,45,604.0,262.0,4.1,19.3,767.5,868.56,665.84
2018,4,27,14,0,728.0,197.0,4.2,19.2,794.0,909.49,697.48
2018,4,27,14,15,768.0,173.0,4.25,19.05,781.0,908.14,697.92
2018,4,27,14,30,808.0,149.0,4.3,18.9,768.0,898.95,693.28
2018,4,27,14,45,795.0,146.0,4.35,18.75,730.0,864.59,670.93
2018,4,27,15,0,782.0,143.0,4.4,18.6,692.0,828.2,647.25
2018,4,27,15,15,761.0,140.5,4.4,18.6,647.5,787.03,619.16
2018,4,27,15,30,740.0,138.0,4.4,18.6,603.0,741.83,587.83
2018,4,27,15,45,719.5,132.5,4.5,18.05,556.5,692.97,554.95
2018,4,27,16,0,699.0,127.0,4.6,17.5,510.0,643.64,519.67
2018,4,27,16,15,674.5,121.5,4.55,17.1,462.0,591.47,480.29
2018,4,27,16,30,650.0,116.0,4.5,16.7,414.0,539.74,440.23
2018,4,27,16,45,611.5,109.0,4.45,16.3,362.5,479.14,392.0
2018,4,27,17,0,573.0,102.0,4.4,15.9,311.0,420.91,344.32
2018,4,27,17,15,519.0,93.5,4.15,15.3,260.5,356.52,290.3
2018,4,27,17,30,465.0,85.0,3.9,14.7,210.0,295.55,237.9
2018,4,27,17,45,388.5,73.5,3.65,14.15,162.5,230.29,181.28
2018,4,27,18,0,312.0,62.0,3.4,13.6,115.0,173.03,131.06
2018,4,27,18,15,213.0,47.0,3.1,13.05,77.5,114.56,80.75
2018,4,27,18,30,114.0,32.0,2.8,12.5,40.0,61.98,26.22
2018,4,27,18,45,60.0,18.0,2.55,12.0,22.0,26.37,0.0
2018,4,27,19,0,6.0,4.0,2.3,11.5,4.0,0.0,0.0
2018,4,27,19,15,3.0,2.0,2.25,11.25,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,35.0,8.5,1.4,9.3,10.0,8.36,0.0
2018,4,28,5,30,70.0,17.0,1.6,10.1,20.0,16.71,0.0
2018,4,28,5,45,192.5,32.5,1.85,10.9,55.5,25.39,14.05
2018,4,28,6,0,315.0,48.0,2.1,11.7,91.0,36.72,26.48
2018,4,28,6,15,400.0,58.0,2.35,12.15,136.5,43.79,33.39
2018,4,28,6,30,485.0,68.0,2.6,12.6,182.0,64.79,40.29
2018,4,28,6,45,525.5,77.0,2.8,13.1,228.5,105.08,63.02
2018,4,28,7,0,566.0,86.0,3.0,13.6,275.0,150.16,96.68
2018,4,28,7,15,566.5,98.5,3.1,14.0,314.5,195.13,135.86
2018,4,28,7,30,567.0,111.0,3.2,14.4,354.0,240.09,176.4
2018,4,28,7,45,487.5,145.0,3.25,14.8,372.5,279.4,214.09
2018,4,28,8,0,408.0,179.0,3.3,15.2,391.0,309.8,242.62
2018,4,28,8,15,556.5,157.0,3.3,15.4,475.5,376.36,296.66
2018,4,28,8,30,705.0,135.0,3.3,15.6,560.0,456.67,361.75
2018,4,28,8,45,513.0,186.5,3.3,15.8,508.0,442.16,351.8
2018,4,28,9,0,321.0,238.0,3.3,16.0,456.0,408.43,324.9
2018,4,28,9,15,178.5,258.5,3.35,16.25,381.0,357.4,283.58
2018,4,28,9,30,36.0,279.0,3.4,16.5,306.0,291.75,229.21
2018,4,28,9,45,22.0,240.5,3.45,16.7,257.0,247.83,194.34
2018,4,28,10,0,8.0,202.0,3.5,16.9,208.0,201.33,157.07
2018,4,28,10,15,11.0,232.5,3.6,17.15,241.5,233.72,182.38
2018,4,28,10,30,14.0,263.0,3.7,17.4,275.0,266.48,207.57
2018,4,28,10,45,14.0,256.0,3.75,17.7,268.0,260.5,202.47
2018,4,28,11,0,14.0,249.0,3.8,18.0,261.0,254.42,197.43
2018,4,28,11,15,18.5,266.0,3.9,18.15,282.5,275.81,213.98
2018,4,28,11,30,23.0,283.0,4.0,18.3,304.0,301.23,233.49
2018,4,28,11,45,14.5,234.0,4.05,18.5,247.0,241.94,187.21
2018,4,28,12,0,6.0,185.0,4.1,18.7,190.0,186.02,143.22
2018,4,28,12,15,8.0,201.0,4.2,18.65,208.0,203.9,157.47
2018,4,28,12,30,10.0,217.0,4.3,18.6,226.0,221.86,171.66
2018,4,28,12,45,7.5,185.5,4.4,18.55,192.0,188.44,145.5
2018,4,28,13,0,5.0,154.0,4.5,18.5,158.0,154.99,119.18
2018,4,28,13,15,6.5,172.0,4.6,18.4,177.5,174.25,134.68
2018,4,28,13,30,8.0,190.0,4.7,18.3,197.0,193.58,150.17
2018,4,28,13,45,8.0,200.0,4.75,18.15,207.0,203.55,158.27
2018,4,28,14,0,8.0,210.0,4.8,18.0,217.0,213.58,166.46
2018,4,28,14,15,83.0,230.5,4.85,17.75,294.5,317.07,251.42
2018,4,28,14,30,158.0,251.0,4.9,17.5,372.0,405.3,323.06
2018,4,28,14,45,361.5,233.5,4.9,17.25,493.0,578.89,462.66
2018,4,28,15,0,565.0,216.0,4.9,17.0,614.0,722.97,575.82
2018,4,28,15,15,477.5,226.5,4.9,17.0,548.5,645.37,515.74
2018,4,28,15,30,390.0,237.0,4.9,17.0,483.0,571.84,458.83
2018,4,28,15,45,338.0,221.0,4.85,16.35,422.5,493.71,399.76
2018,4,28,16,0,286.0,205.0,4.8,15.7,362.0,426.63,347.84
2018,4,28,16,15,374.5,175.5,4.7,15.4,361.0,448.74,367.88
2018,4,28,16,30,463.0,146.0,4.6,15.1,360.0,454.45,374.01
2018,4,28,16,45,458.0,127.5,4.5,14.8,318.0,409.52,337.74
2018,4,28,17,0,453.0,109.0,4.4,14.5,276.0,364.09,300.15
2018,4,28,17,15,480.5,92.0,4.2,14.1,244.0,335.26,274.78
2018,4,28,17,30,508.0,75.0,4.0,13.7,212.0,305.06,246.6
2018,4,28,17,45,423.5,65.5,3.75,13.35,163.0,236.01,186.27
2018,4,28,18,0,339.0,56.0,3.5,13.0,114.0,174.94,132.58
2018,4,28,18,15,242.0,42.5,3.2,12.5,77.0,116.93,82.3
2018,4,28,18,30,145.0,29.0,2.9,12.0,40.0,67.38,31.25
2018,4,28,18,45,83.0,17.5,2.6,11.5,22.5,29.34,0.0
2018,4,28,19,0,21.0,6.0,2.3,11.0,5.0,0.0,0.0
2018,4,28,19,15,10.5,3.0,2.25,10.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,15,48.0,10.0,1.6,10.0,12.0,9.83,0.0
2018,4,29,5,30,96.0,20.0,1.9,10.5,24.0,19.66,0.0
2018,4,29,5,45,201.0,34.5,2.15,11.0,58.0,26.97,15.8
2018,4,29,6,0,306.0,49.0,2.4,11.5,92.0,37.41,27.17
2018,4,29,6,15,389.5,59.0,2.55,11.85,137.0,43.71,33.4
2018,4,29,6,30,473.0,69.0,2.7,12.2,182.0,66.79,41.51
2018,4,29,6,45,533.0,75.5,2.85,12.5,232.0,105.91,63.3
2018,4,29,7,0,593.0,82.0,3.0,12.8,282.0,152.05,97.4
2018,4,29,7,15,635.5,87.5,3.1,13.15,334.0,200.59,138.26
2018,4,29,7,30,678.0,93.0,3.2,13.5,386.0,253.73,184.88
2018,4,29,7,45,712.0,96.0,3.25,13.85,437.0,306.33,231.82
2018,4,29,8,0,746.0,99.0,3.3,14.2,488.0,364.29,282.62
2018,4,29,8,15,768.5,102.0,3.35,14.55,536.0,417.81,329.09
2018,4,29,8,30,791.0,105.0,3.4,14.9,584.0,472.72,375.45
2018,4,29,8,45,808.5,107.0,3.45,15.25,628.5,525.2,418.66
2018,4,29,9,0,826.0,109.0,3.5,15.6,673.0,578.0,460.89
2018,4,29,9,15,839.0,111.5,3.55,15.95,713.0,628.57,500.26
2018,4,29,9,30,852.0,114.0,3.6,16.3,753.0,678.93,538.42
2018,4,29,9,45,862.0,115.5,3.65,16.65,787.0,724.5,571.46
2018,4,29,10,0,872.0,117.0,3.7,17.0,821.0,768.69,601.86
2018,4,29,10,15,877.0,120.5,3.7,17.15,848.5,809.3,629.6
2018,4,29,10,30,882.0,124.0,3.7,17.3,876.0,847.78,655.58
2018,4,29,10,45,882.5,127.5,3.7,17.45,895.0,880.13,677.05
2018,4,29,11,0,883.0,131.0,3.7,17.6,914.0,909.77,696.56
2018,4,29,11,15,885.5,131.5,3.75,17.7,926.5,935.43,713.7
2018,4,29,11,30,888.0,132.0,3.8,17.8,939.0,958.23,728.92
2018,4,29,11,45,887.5,133.0,3.8,17.9,943.5,975.75,740.25
2018,4,29,12,0,887.0,134.0,3.8,18.0,948.0,990.14,749.55
2018,4,29,12,15,889.0,132.0,3.8,17.95,946.0,1000.73,756.8
2018,4,29,12,30,891.0,130.0,3.8,17.9,944.0,1008.09,762.0
2018,4,29,12,45,894.0,126.0,3.75,17.85,935.0,1011.08,764.04
2018,4,29,13,0,897.0,122.0,3.7,17.8,926.0,1010.7,763.96
2018,4,29,13,15,894.0,120.5,3.7,17.7,908.5,1003.69,760.02
2018,4,29,13,30,891.0,119.0,3.7,17.6,891.0,993.37,754.0
2018,4,29,13,45,887.0,117.0,3.7,17.5,867.0,978.33,744.87
2018,4,29,14,0,883.0,115.0,3.7,17.4,843.0,960.14,733.69
2018,4,29,14,15,876.0,112.5,3.7,17.35,811.5,935.59,718.03
2018,4,29,14,30,869.0,110.0,3.7,17.3,780.0,908.23,700.44
2018,4,29,14,45,860.0,107.5,3.75,17.25,743.0,876.45,679.97
2018,4,29,15,0,851.0,105.0,3.8,17.2,706.0,842.3,657.68
2018,4,29,15,15,836.0,102.5,3.8,17.2,663.0,805.59,633.0
2018,4,29,15,30,821.0,100.0,3.8,17.2,620.0,762.54,603.49
2018,4,29,15,45,802.5,96.5,3.85,16.95,573.0,714.43,570.61
2018,4,29,16,0,784.0,93.0,3.9,16.7,526.0,665.5,536.52
2018,4,29,16,15,664.0,111.5,3.9,16.45,454.0,574.91,466.93
2018,4,29,16,30,544.0,130.0,3.9,16.2,382.0,487.39,397.71
2018,4,29,16,45,503.0,118.0,3.95,15.95,329.5,425.19,348.33
2018,4,29,17,0,462.0,106.0,4.0,15.7,277.0,365.92,299.87
2018,4,29,17,15,514.0,85.5,3.85,15.2,248.5,347.05,282.98
2018,4,29,17,30,566.0,65.0,3.7,14.7,220.0,319.27,256.85
2018,4,29,17,45,467.5,59.5,3.6,14.2,169.0,246.41,193.71
2018,4,29,18,0,369.0,54.0,3.5,13.7,118.0,182.37,137.85
2018,4,29,18,15,268.5,41.5,3.45,13.25,80.0,122.76,86.3
2018,4,29,18,30,168.0,29.0,3.4,12.8,42.0,72.56,36.01
2018,4,29,18,45,98.5,17.5,3.4,12.35,23.5,31.75,0.0
2018,4,29,19,0,29.0,6.0,3.4,11.9,5.0,0.0,0.0
2018,4,29,19,15,14.5,3.0,3.25,11.65,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,50.5,9.5,1.7,9.0,12.0,9.34,0.0
2018,4,30,5,30,101.0,19.0,2.0,9.6,24.0,15.01,0.0
2018,4,30,5,45,187.0,32.5,2.25,10.25,54.5,25.17,14.83
2018,4,30,6,0,273.0,46.0,2.5,10.9,85.0,34.81,25.03
2018,4,30,6,15,320.5,60.0,2.55,11.4,124.0,44.33,34.05
2018,4,30,6,30,368.0,74.0,2.6,11.9,163.0,68.68,44.85
2018,4,30,6,45,396.5,88.5,2.65,12.35,205.5,106.49,69.16
2018,4,30,7,0,425.0,103.0,2.7,12.8,248.0,147.68,101.11
2018,4,30,7,15,397.0,127.5,2.7,13.25,280.0,189.33,138.27
2018,4,30,7,30,369.0,152.0,2.7,13.7,312.0,228.08,173.31
2018,4,30,7,45,269.5,184.0,2.7,14.15,308.5,250.16,195.7
2018,4,30,8,0,170.0,216.0,2.7,14.6,305.0,261.07,207.02
2018,4,30,8,15,148.0,244.0,2.7,14.9,327.0,288.07,228.99
2018,4,30,8,30,126.0,272.0,2.7,15.2,349.0,312.88,248.42
2018,4,30,8,45,129.0,291.5,2.7,15.5,375.0,341.04,270.08
2018,4,30,9,0,132.0,311.0,2.7,15.8,401.0,369.43,291.56
2018,4,30,9,15,240.0,315.0,2.75,16.05,491.0,448.44,353.38
2018,4,30,9,30,348.0,319.0,2.8,16.3,581.0,537.65,421.76
2018,4,30,9,45,397.5,317.0,2.9,16.5,629.0,588.88,460.31
2018,4,30,10,0,447.0,315.0,3.0,16.7,677.0,643.0,500.75
2018,4,30,10,15,471.5,320.5,3.05,16.9,713.5,687.2,532.69
2018,4,30,10,30,496.0,326.0,3.1,17.1,750.0,731.85,564.6
2018,4,30,10,45,459.0,349.5,3.15,17.3,749.0,741.76,569.85
2018,4,30,11,0,422.0,373.0,3.2,17.5,748.0,748.26,572.8
2018,4,30,11,15,390.0,390.5,3.25,17.55,741.0,747.08,570.92
2018,4,30,11,30,358.0,408.0,3.3,17.6,734.0,746.21,569.21
2018,4,30,11,45,488.5,345.5,3.35,17.7,793.0,820.59,626.03
2018,4,30,12,0,619.0,283.0,3.4,17.8,852.0,893.28,680.39
2018,4,30,12,15,631.0,275.0,3.45,17.85,854.0,906.13,689.41
2018,4,30,12,30,643.0,267.0,3.5,17.9,856.0,916.62,697.35
2018,4,30,12,45,761.5,202.5,3.55,17.95,892.0,970.67,735.57
2018,4,30,13,0,880.0,138.0,3.6,18.0,928.0,1011.46,763.44
2018,4,30,13,15,875.0,137.5,3.65,18.0,910.0,1003.67,758.7
2018,4,30,13,30,870.0,137.0,3.7,18.0,892.0,992.68,752.31
2018,4,30,13,45,863.0,135.5,3.75,18.0,866.5,975.62,741.86
2018,4,30,14,0,856.0,134.0,3.8,18.0,841.0,955.57,729.45
2018,4,30,14,15,847.0,132.0,3.85,17.9,809.5,935.97,717.66
2018,4,30,14,30,838.0,130.0,3.9,17.8,778.0,907.91,699.95
2018,4,30,14,45,826.5,127.0,3.9,17.75,740.0,874.07,677.72
2018,4,30,15,0,815.0,124.0,3.9,17.7,702.0,838.06,653.82
2018,4,30,15,15,799.5,121.0,3.9,17.7,659.0,796.79,625.83
2018,4,30,15,30,784.0,118.0,3.9,17.7,616.0,754.04,596.49
2018,4,30,15,45,765.5,113.5,3.9,17.4,569.5,706.19,563.65
2018,4,30,16,0,747.0,109.0,3.9,17.1,523.0,659.71,531.05
2018,4,30,16,15,722.5,104.0,3.9,16.85,473.5,606.13,490.85
2018,4,30,16,30,698.0,99.0,3.9,16.6,424.0,552.92,449.87
2018,4,30,16,45,663.5,93.5,3.85,16.3,373.0,494.1,403.23
2018,4,30,17,0,629.0,88.0,3.8,16.0,322.0,437.21,356.76
2018,4,30,17,15,579.5,81.0,3.7,15.45,271.0,373.83,303.94
2018,4,30,17,30,530.0,74.0,3.6,14.9,220.0,314.57,252.98
2018,4,30,17,45,459.5,65.0,3.55,14.4,172.5,249.89,196.65
2018,4,30,18,0,389.0,56.0,3.5,13.9,125.0,192.19,145.54
2018,4,30,18,15,285.5,44.5,3.45,13.35,86.0,130.88,92.6
2018,4,30,18,30,182.0,33.0,3.4,12.8,47.0,80.66,42.94
2018,4,30,18,45,101.5,19.0,3.35,12.25,26.0,33.83,0.0
2018,4,30,19,0,21.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,4,30,19,15,10.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,1.9,8.55,11.0,9.34,0.0
2018,5,1,5,30,53.0,19.0,2.2,9.3,22.0,16.03,0.0
2018,5,1,5,45,126.0,35.0,2.55,10.05,51.0,28.9,18.23
2018,5,1,6,0,199.0,51.0,2.9,10.8,80.0,38.73,28.55
2018,5,1,6,15,230.5,67.5,2.9,11.45,114.0,53.79,42.5
2018,5,1,6,30,262.0,84.0,2.9,12.1,148.0,77.94,54.75
2018,5,1,6,45,238.5,106.0,2.85,12.75,175.0,111.01,79.23
2018,5,1,7,0,215.0,128.0,2.8,13.4,202.0,141.85,105.21
2018,5,1,7,15,338.0,132.0,2.75,14.0,270.0,182.16,134.37
2018,5,1,7,30,461.0,136.0,2.7,14.6,338.0,239.06,179.02
2018,5,1,7,45,595.5,122.0,2.65,15.25,415.5,296.61,225.36
2018,5,1,8,0,730.0,108.0,2.6,15.9,493.0,367.92,283.54
2018,5,1,8,15,754.0,111.0,2.65,16.45,541.5,423.64,330.56
2018,5,1,8,30,778.0,114.0,2.7,17.0,590.0,478.51,375.7
2018,5,1,8,45,797.5,116.0,2.7,17.5,635.0,531.35,417.95
2018,5,1,9,0,817.0,118.0,2.7,18.0,680.0,584.76,459.3
2018,5,1,9,15,834.5,118.5,2.75,18.45,721.0,635.75,497.95
2018,5,1,9,30,852.0,119.0,2.8,18.9,762.0,686.53,535.43
2018,5,1,9,45,870.5,116.0,2.8,19.35,798.5,734.08,568.6
2018,5,1,10,0,889.0,113.0,2.8,19.8,835.0,780.53,599.3
2018,5,1,10,15,897.0,113.5,2.8,20.15,862.5,821.08,625.64
2018,5,1,10,30,905.0,114.0,2.8,20.5,890.0,859.61,650.34
2018,5,1,10,45,911.5,114.0,2.85,20.85,911.5,894.18,672.44
2018,5,1,11,0,918.0,114.0,2.9,21.2,933.0,926.27,692.75
2018,5,1,11,15,920.5,115.0,2.85,21.45,946.0,953.08,708.93
2018,5,1,11,30,923.0,116.0,2.8,21.7,959.0,976.94,723.09
2018,5,1,11,45,924.5,115.5,2.8,22.0,964.0,995.27,733.9
2018,5,1,12,0,926.0,115.0,2.8,22.3,969.0,1010.4,742.68
2018,5,1,12,15,926.5,114.5,2.85,22.45,966.5,1021.27,749.69
2018,5,1,12,30,927.0,114.0,2.9,22.6,964.0,1028.77,754.64
2018,5,1,12,45,908.0,122.5,2.95,22.75,947.5,1023.03,751.11
2018,5,1,13,0,889.0,131.0,3.0,22.9,931.0,1013.92,745.6
2018,5,1,13,15,778.5,187.5,3.1,22.95,878.0,968.19,716.7
2018,5,1,13,30,668.0,244.0,3.2,23.0,825.0,919.72,685.86
2018,5,1,13,45,633.0,255.0,3.3,23.05,793.0,891.21,667.27
2018,5,1,14,0,598.0,266.0,3.4,23.1,761.0,860.98,647.02
2018,5,1,14,15,568.0,265.0,3.55,22.9,721.0,820.14,620.58
2018,5,1,14,30,538.0,264.0,3.7,22.7,681.0,780.35,594.41
2018,5,1,14,45,611.0,219.5,3.85,22.55,671.0,787.19,603.71
2018,5,1,15,0,684.0,175.0,4.0,22.4,661.0,785.35,605.79
2018,5,1,15,15,593.5,190.5,4.0,22.4,594.0,706.18,548.66
2018,5,1,15,30,503.0,206.0,4.0,22.4,527.0,628.19,490.98
2018,5,1,15,45,376.5,220.0,4.3,21.55,450.0,522.07,412.46
2018,5,1,16,0,250.0,234.0,4.6,20.7,373.0,433.49,344.75
2018,5,1,16,15,280.0,207.0,4.8,19.95,349.0,413.92,332.42
2018,5,1,16,30,310.0,180.0,5.0,19.2,325.0,390.94,316.5
2018,5,1,16,45,360.5,148.0,5.15,18.5,297.5,377.24,307.19
2018,5,1,17,0,411.0,116.0,5.3,17.8,270.0,351.16,286.88
2018,5,1,17,15,409.5,99.0,5.35,16.9,233.0,310.93,253.39
2018,5,1,17,30,408.0,82.0,5.4,16.0,196.0,270.2,218.07
2018,5,1,17,45,381.0,68.0,5.45,15.1,157.0,223.05,176.25
2018,5,1,18,0,354.0,54.0,5.5,14.2,118.0,178.47,135.62
2018,5,1,18,15,273.5,42.5,5.3,13.6,82.5,125.7,89.16
2018,5,1,18,30,193.0,31.0,5.1,13.0,47.0,81.22,44.79
2018,5,1,18,45,110.0,18.0,4.9,12.4,26.0,34.29,0.0
2018,5,1,19,0,27.0,5.0,4.7,11.8,5.0,0.0,0.0
2018,5,1,19,15,13.5,2.5,4.6,11.6,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.5,2.05,11.0,14.0,11.3,0.0
2018,5,2,5,30,100.0,23.0,2.1,11.2,28.0,19.21,0.0
2018,5,2,5,45,203.5,39.0,2.15,11.4,64.5,30.41,19.67
2018,5,2,6,0,307.0,55.0,2.2,11.6,101.0,41.95,31.35
2018,5,2,6,15,386.5,66.0,2.15,11.8,147.0,48.88,38.11
2018,5,2,6,30,466.0,77.0,2.1,12.0,193.0,77.28,48.62
2018,5,2,6,45,522.5,84.5,2.05,12.25,243.0,117.57,72.93
2018,5,2,7,0,579.0,92.0,2.0,12.5,293.0,163.79,107.89
2018,5,2,7,15,620.5,98.0,1.95,12.95,344.5,211.94,148.42
2018,5,2,7,30,662.0,104.0,1.9,13.4,396.0,264.61,194.12
2018,5,2,7,45,694.0,108.5,1.85,13.8,447.0,317.15,240.19
2018,5,2,8,0,726.0,113.0,1.8,14.2,498.0,372.66,287.89
2018,5,2,8,15,751.0,115.5,1.75,14.85,546.5,426.03,332.54
2018,5,2,8,30,776.0,118.0,1.7,15.5,595.0,482.96,378.38
2018,5,2,8,45,798.5,118.5,1.7,16.15,640.5,535.86,419.89
2018,5,2,9,0,821.0,119.0,1.7,16.8,686.0,589.59,460.66
2018,5,2,9,15,836.0,120.0,1.7,17.35,726.0,639.65,497.56
2018,5,2,9,30,851.0,121.0,1.7,17.9,766.0,689.28,533.03
2018,5,2,9,45,865.0,120.5,1.75,18.45,801.0,735.91,565.01
2018,5,2,10,0,879.0,120.0,1.8,19.0,836.0,781.17,594.4
2018,5,2,10,15,886.0,121.0,1.95,19.4,863.0,821.03,620.95
2018,5,2,10,30,893.0,122.0,2.1,19.8,890.0,858.84,645.96
2018,5,2,10,45,899.0,121.5,2.2,20.15,910.0,892.11,667.45
2018,5,2,11,0,905.0,121.0,2.3,20.5,930.0,922.91,687.22
2018,5,2,11,15,908.5,121.0,2.5,20.8,943.0,949.3,705.11
2018,5,2,11,30,912.0,121.0,2.7,21.1,956.0,972.81,721.11
2018,5,2,11,45,914.0,121.0,2.9,21.35,961.5,991.9,734.35
2018,5,2,12,0,916.0,121.0,3.1,21.6,967.0,1007.86,745.6
2018,5,2,12,15,917.0,119.5,3.25,21.75,964.5,1018.08,753.02
2018,5,2,12,30,918.0,118.0,3.4,21.9,962.0,1024.98,758.38
2018,5,2,12,45,919.5,115.5,3.55,22.0,953.0,1027.97,761.42
2018,5,2,13,0,921.0,113.0,3.7,22.1,944.0,1027.52,762.31
2018,5,2,13,15,918.0,112.0,3.8,22.1,926.5,1020.8,759.07
2018,5,2,13,30,915.0,111.0,3.9,22.1,909.0,1010.72,753.72
2018,5,2,13,45,909.5,110.0,3.95,22.1,884.0,994.93,744.31
2018,5,2,14,0,904.0,109.0,4.0,22.1,859.0,975.98,732.86
2018,5,2,14,15,896.0,107.0,4.05,21.95,827.0,950.59,717.47
2018,5,2,14,30,888.0,105.0,4.1,21.8,795.0,922.39,700.14
2018,5,2,14,45,877.0,103.5,4.15,21.65,757.0,889.43,679.4
2018,5,2,15,0,866.0,102.0,4.2,21.5,719.0,854.17,656.9
2018,5,2,15,15,852.0,99.5,4.2,21.5,676.0,813.25,629.59
2018,5,2,15,30,838.0,97.0,4.2,21.5,633.0,774.91,603.88
2018,5,2,15,45,820.5,94.5,4.35,20.8,586.5,728.04,573.69
2018,5,2,16,0,803.0,92.0,4.5,20.1,540.0,680.24,542.41
2018,5,2,16,15,779.0,88.5,4.55,19.6,490.0,626.35,503.9
2018,5,2,16,30,755.0,85.0,4.6,19.1,440.0,572.64,463.35
2018,5,2,16,45,721.5,80.5,4.6,18.6,388.0,512.87,416.56
2018,5,2,17,0,688.0,76.0,4.6,18.1,336.0,456.34,370.79
2018,5,2,17,15,641.5,71.0,4.45,17.45,284.5,393.71,318.59
2018,5,2,17,30,595.0,66.0,4.3,16.8,233.0,334.8,267.9
2018,5,2,17,45,525.5,59.0,4.15,16.15,184.0,269.22,210.8
2018,5,2,18,0,456.0,52.0,4.0,15.5,135.0,210.47,158.64
2018,5,2,18,15,351.5,42.0,3.85,14.9,94.0,146.58,103.36
2018,5,2,18,30,247.0,32.0,3.7,14.3,53.0,94.21,53.45
2018,5,2,18,45,143.0,20.0,3.5,13.75,30.0,41.46,0.0
2018,5,2,19,0,39.0,8.0,3.3,13.2,7.0,0.0,0.0
2018,5,2,19,15,19.5,4.0,3.25,13.0,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,36.0,9.0,2.65,10.1,11.0,8.85,0.0
2018,5,3,5,30,72.0,18.0,2.9,10.6,22.0,15.27,0.0
2018,5,3,5,45,102.0,34.0,3.2,11.1,46.0,28.15,18.03
2018,5,3,6,0,132.0,50.0,3.5,11.6,70.0,40.6,30.21
2018,5,3,6,15,108.5,57.0,3.5,12.0,77.5,45.82,35.38
2018,5,3,6,30,85.0,64.0,3.5,12.4,85.0,60.2,43.71
2018,5,3,6,45,42.5,60.0,3.55,12.8,70.5,61.2,45.09
2018,5,3,7,0,0.0,56.0,3.6,13.2,56.0,54.11,40.74
2018,5,3,7,15,0.0,67.5,3.55,13.55,67.5,65.25,50.05
2018,5,3,7,30,0.0,79.0,3.5,13.9,79.0,76.4,59.22
2018,5,3,7,45,0.0,95.5,3.5,14.3,95.5,92.1,72.06
2018,5,3,8,0,0.0,112.0,3.5,14.7,112.0,107.82,84.72
2018,5,3,8,15,0.5,129.5,3.55,15.1,130.0,124.75,98.23
2018,5,3,8,30,1.0,147.0,3.6,15.5,148.0,141.79,111.68
2018,5,3,8,45,19.0,188.0,3.6,15.9,201.5,190.43,150.67
2018,5,3,9,0,37.0,229.0,3.6,16.3,255.0,239.94,189.77
2018,5,3,9,15,57.5,276.0,3.65,16.6,318.5,299.71,236.48
2018,5,3,9,30,78.0,323.0,3.7,16.9,382.0,361.72,284.12
2018,5,3,9,45,182.0,337.0,3.8,17.2,483.5,454.78,357.01
2018,5,3,10,0,286.0,351.0,3.9,17.5,585.0,556.81,435.11
2018,5,3,10,15,526.5,268.5,3.95,17.75,716.0,682.54,533.46
2018,5,3,10,30,767.0,186.0,4.0,18.0,847.0,820.56,636.48
2018,5,3,10,45,843.0,151.5,4.05,18.3,893.5,877.27,674.55
2018,5,3,11,0,919.0,117.0,4.1,18.6,940.0,932.45,711.59
2018,5,3,11,15,923.0,117.0,4.1,18.75,953.5,959.57,729.04
2018,5,3,11,30,927.0,117.0,4.1,18.9,967.0,983.78,744.68
2018,5,3,11,45,930.5,116.0,4.15,19.1,973.5,1003.49,757.44
2018,5,3,12,0,934.0,115.0,4.2,19.3,980.0,1020.04,768.14
2018,5,3,12,15,935.0,114.5,4.25,19.4,978.0,1031.4,775.75
2018,5,3,12,30,936.0,114.0,4.3,19.5,976.0,1039.39,781.22
2018,5,3,12,45,936.0,112.0,4.3,19.6,966.0,1041.42,782.51
2018,5,3,13,0,936.0,110.0,4.3,19.7,956.0,1039.98,781.63
2018,5,3,13,15,932.0,109.5,4.35,19.75,938.0,1032.7,777.43
2018,5,3,13,30,928.0,109.0,4.4,19.8,920.0,1022.04,771.0
2018,5,3,13,45,908.5,114.5,4.4,19.85,890.0,999.51,756.41
2018,5,3,14,0,889.0,120.0,4.4,19.9,860.0,974.24,740.06
2018,5,3,14,15,881.0,118.0,4.4,19.85,828.0,949.19,724.17
2018,5,3,14,30,873.0,116.0,4.4,19.8,796.0,921.37,706.33
2018,5,3,14,45,840.0,121.5,4.4,19.7,750.0,882.12,680.54
2018,5,3,15,0,807.0,127.0,4.4,19.6,704.0,836.61,650.11
2018,5,3,15,15,789.5,121.0,4.4,19.6,657.5,790.71,618.84
2018,5,3,15,30,772.0,115.0,4.4,19.6,611.0,743.49,586.23
2018,5,3,15,45,777.0,106.5,4.3,19.25,573.5,709.4,563.21
2018,5,3,16,0,782.0,98.0,4.2,18.9,536.0,672.74,538.11
2018,5,3,16,15,762.5,93.5,4.1,18.5,488.0,621.62,500.66
2018,5,3,16,30,743.0,89.0,4.0,18.1,440.0,570.35,461.51
2018,5,3,16,45,707.0,85.0,3.95,17.7,388.0,511.84,415.53
2018,5,3,17,0,671.0,81.0,3.9,17.3,336.0,453.78,368.56
2018,5,3,17,15,629.5,73.5,3.8,16.65,284.5,391.54,317.08
