Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,12,4,45,81.0,9.0,2.0,13.95,12.0,8.85,0.0
2018,6,12,5,0,162.0,18.0,2.2,14.4,24.0,17.69,0.0
2018,6,12,5,15,290.0,27.0,2.3,15.1,56.5,21.41,9.64
2018,6,12,5,30,418.0,36.0,2.4,15.8,89.0,27.21,17.63
2018,6,12,5,45,499.5,42.0,2.55,16.5,132.5,29.96,20.57
2018,6,12,6,0,581.0,48.0,2.7,17.2,176.0,32.62,23.15
2018,6,12,6,15,633.0,52.5,2.6,18.1,224.0,62.73,31.95
2018,6,12,6,30,685.0,57.0,2.5,19.0,272.0,106.24,55.62
2018,6,12,6,45,721.5,60.5,2.35,19.85,322.5,152.48,89.45
2018,6,12,7,0,758.0,64.0,2.2,20.7,373.0,202.76,130.68
2018,6,12,7,15,785.0,67.0,2.2,22.0,423.5,254.06,174.61
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,311.46,223.31
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,364.07,267.53
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,418.0,311.36
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,471.21,353.72
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,524.9,394.92
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,576.4,433.27
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,627.55,470.08
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,676.17,504.67
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,723.72,536.15
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,767.91,564.01
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,810.46,590.41
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,850.12,614.65
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,887.58,637.2
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,920.87,657.31
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,951.55,675.66
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,977.56,691.83
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,1000.65,706.19
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,1019.28,717.65
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,1034.75,727.21
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,1045.02,734.7
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,1051.97,740.24
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,1054.11,742.4
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,1052.9,742.59
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,1047.29,740.56
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,1038.36,736.54
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,1013.03,721.82
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,985.36,705.65
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,961.77,692.35
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,935.54,677.24
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,894.63,652.27
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,848.12,623.31
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,822.66,607.57
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,793.42,589.07
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,768.57,575.05
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,735.72,555.3
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,687.84,524.23
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,639.29,491.99
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,588.41,455.38
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,535.03,415.76
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,477.58,372.04
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,421.87,328.02
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,362.07,279.32
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,305.87,231.9
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,246.02,180.97
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,191.72,134.04
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,133.43,85.66
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,85.39,41.56
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,37.63,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,6.88,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,8.85,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,17.69,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,22.42,10.44
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,29.13,19.41
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,31.73,22.29
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,34.29,24.81
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,64.53,33.68
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,108.35,57.6
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,155.01,91.93
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,205.83,133.92
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,257.55,178.91
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,311.9,226.22
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,369.02,274.98
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,424.07,320.77
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,477.52,363.85
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,531.39,405.6
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,583.29,444.43
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,634.84,481.56
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,682.99,515.13
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,729.77,545.35
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,772.62,571.51
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,813.37,595.79
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,852.6,618.9
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,889.69,640.27
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,923.16,659.6
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,954.09,677.16
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,980.44,692.61
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,1003.92,706.26
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,1022.45,716.85
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,1037.87,725.58
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,1047.67,732.1
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,1054.18,736.7
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,1053.88,737.42
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,1050.28,736.15
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,1044.84,735.12
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,1036.14,732.05
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,1016.83,722.39
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,994.84,710.91
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,963.05,693.48
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,935.02,678.49
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,908.42,664.56
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,883.77,651.63
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,846.9,627.95
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,812.3,605.74
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,772.78,584.25
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,731.26,560.5
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,682.4,528.92
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,633.07,495.45
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,579.25,456.16
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,526.02,416.02
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,468.89,371.6
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,414.7,327.92
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,355.32,278.68
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,299.7,231.06
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,239.01,178.68
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,184.88,131.42
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,128.47,84.1
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,82.05,41.54
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,36.35,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,6.88,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,9.34,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,18.68,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,23.49,11.21
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,32.07,21.97
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,35.82,25.94
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,39.42,29.44
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,65.18,35.76
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,107.64,59.46
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,152.74,92.92
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,204.93,136.41
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,255.8,181.16
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,309.63,228.74
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,362.49,275.26
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,417.16,322.17
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,472.49,368.22
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,525.44,411.07
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,577.87,452.13
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,630.23,491.8
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,679.38,528.09
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,727.7,561.76
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,772.42,591.33
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,815.71,619.5
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,855.16,645.16
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,892.46,669.14
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,925.59,690.12
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,956.18,709.29
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,982.72,726.54
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,1006.35,741.88
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,1025.02,753.95
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,1040.55,764.56
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,1051.44,772.82
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,1059.03,779.03
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,1060.79,781.23
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,1059.2,781.35
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,1052.22,778.46
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,1041.94,773.45
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,1027.92,766.14
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,1010.76,756.72
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,988.64,743.55
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,963.66,728.41
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,933.99,710.27
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,901.79,690.23
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,864.8,665.54
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,825.87,639.3
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,782.01,610.44
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,736.79,580.19
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,688.16,546.46
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,641.95,513.69
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,587.97,472.4
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,534.5,430.41
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,476.77,384.23
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,420.91,338.08
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,360.56,286.83
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,304.98,238.11
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,244.17,184.69
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,190.04,136.63
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,132.09,87.45
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,84.71,43.99
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,37.98,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,11.17,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,8.85,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,17.69,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,23.07,10.87
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,32.08,21.97
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,36.3,26.35
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,40.31,30.23
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,64.92,35.93
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,106.2,58.78
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,150.64,91.68
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,202.23,134.63
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,251.6,178.27
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,303.77,224.73
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,355.29,270.47
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,408.46,316.63
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,463.78,363.32
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,516.66,406.87
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,566.74,447.12
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,616.54,486.05
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,663.72,522.18
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,709.84,555.99
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,753.07,585.65
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,794.56,613.72
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,832.88,640.12
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,869.23,665.0
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,902.13,686.93
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,932.63,707.12
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,957.78,724.58
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,980.16,740.23
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,999.69,753.66
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,1016.26,765.15
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,1026.82,773.62
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,1034.22,780.06
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,1036.93,783.24
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,1036.43,784.33
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,1030.65,781.89
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,1021.66,777.35
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,1008.51,769.99
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,992.28,760.53
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,971.14,747.67
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,947.19,732.82
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,918.58,714.72
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,887.46,694.73
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,850.7,669.4
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,812.06,642.55
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,769.89,614.09
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,726.33,584.23
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,680.93,551.82
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,631.45,515.3
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,579.37,474.24
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,527.6,432.42
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,470.58,385.4
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,415.45,338.63
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,356.75,287.74
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,301.02,238.14
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,240.99,184.67
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,187.74,136.85
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,129.19,86.9
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,81.79,43.81
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,36.7,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,10.69,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,8.85,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,17.69,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,23.92,11.43
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,32.97,22.74
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,38.2,28.05
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,42.11,31.86
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,66.22,37.56
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,107.28,60.24
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,151.85,92.98
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,201.2,133.67
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,253.45,179.05
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,305.77,224.8
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,357.6,269.83
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,411.27,315.23
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,463.77,358.51
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,519.46,402.74
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,570.17,441.77
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,620.7,479.38
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,668.22,514.18
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,714.75,546.78
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,758.1,575.19
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,799.74,602.08
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,838.3,627.22
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,874.88,650.84
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,907.95,671.96
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,938.63,691.4
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,965.44,708.97
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,989.49,724.72
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,1008.22,737.01
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,1023.95,747.4
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,1034.15,755.43
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,1041.15,762.14
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,1043.45,765.8
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,1042.5,767.35
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,1036.77,766.29
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,1027.82,763.09
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,1014.23,756.91
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,997.58,748.55
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,976.52,737.38
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,952.67,724.16
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,922.36,706.07
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,889.67,686.08
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,853.2,661.3
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,814.89,635.04
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,773.49,609.91
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,734.31,585.77
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,686.95,553.05
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,639.01,518.4
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,585.08,476.95
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,531.67,434.72
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,474.6,388.08
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,418.59,340.97
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,358.19,289.03
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,301.92,239.3
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,240.09,184.53
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,185.39,135.8
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,127.24,86.44
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,81.47,45.12
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,36.38,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,10.06,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,8.85,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,17.69,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,26.48,13.12
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,37.96,26.94
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,44.37,33.41
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,50.49,39.24
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,74.59,46.73
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,113.47,69.0
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,155.0,101.47
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,196.79,137.36
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,242.28,175.8
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,292.91,219.02
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,335.87,257.25
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,375.68,291.6
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,411.01,320.65
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,440.77,343.88
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,498.73,388.28
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,563.14,436.45
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,601.8,463.7
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,639.29,489.38
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,694.62,528.67
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,753.65,568.87
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,806.31,602.5
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,859.14,635.65
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,891.76,655.06
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,922.11,673.01
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,947.75,688.39
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,970.74,702.07
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,989.98,713.39
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,1006.37,722.96
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,1017.84,729.78
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,1026.23,734.8
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,1029.5,736.71
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,1029.6,736.77
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,1023.47,733.47
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,1014.17,728.31
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,1001.3,720.98
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,985.41,711.8
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,963.63,699.01
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,939.1,684.45
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,910.03,667.01
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,878.56,647.87
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,841.54,624.62
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,802.75,599.99
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,764.09,576.52
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,720.22,548.85
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,671.82,517.51
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,623.1,484.28
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,568.87,444.71
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,515.48,404.52
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,458.7,361.13
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,403.13,317.06
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,343.74,268.45
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,288.53,221.79
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,229.95,172.05
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,178.02,127.36
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,122.67,81.4
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,77.83,41.91
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,34.5,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,9.44,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,8.36,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,16.71,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,22.67,10.31
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,32.16,21.91
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,38.24,27.92
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,43.93,33.27
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,71.18,45.75
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,104.63,68.28
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,143.02,95.97
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,187.68,131.16
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,234.63,167.96
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,293.61,215.91
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,347.57,261.72
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,402.16,307.24
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,452.97,348.99
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,504.71,390.12
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,554.92,428.83
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,606.91,467.56
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,653.02,501.27
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,698.08,533.27
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,740.03,560.65
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,780.21,586.44
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,818.36,610.94
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,854.68,633.98
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,886.71,653.66
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,916.47,671.72
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,942.47,688.28
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,965.84,703.13
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,985.5,715.11
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,1002.34,725.31
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,1005.93,728.05
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,1006.15,728.76
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,1009.99,731.94
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,1010.82,733.21
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,1008.51,733.12
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,1002.9,730.95
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,989.9,723.93
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,973.93,715.14
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,957.73,706.27
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,938.2,695.17
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,891.36,665.56
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,839.87,632.43
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,810.7,613.61
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,778.71,592.58
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,751.58,576.86
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,720.36,557.92
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,671.56,525.27
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,622.36,490.98
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,569.03,451.33
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,516.32,410.96
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,459.98,366.6
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,406.61,323.15
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,348.3,274.46
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,293.76,227.55
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,234.9,176.66
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,182.47,130.82
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,127.6,84.66
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,82.88,44.88
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,39.56,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,11.0,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,8.85,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,17.69,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,22.54,10.12
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,29.24,19.44
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,33.63,23.94
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,37.77,27.92
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,63.77,36.86
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,103.67,60.47
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,145.56,90.66
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,193.49,129.56
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,244.68,173.11
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,298.82,219.98
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,348.63,264.54
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,397.21,306.84
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,448.63,349.52
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,500.9,391.52
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,557.67,435.81
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,614.94,479.33
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,663.29,514.44
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,710.89,546.98
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,754.97,575.56
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,797.71,602.76
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,836.78,627.29
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,873.76,650.12
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,907.12,669.95
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,937.97,687.93
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,965.27,704.69
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,989.76,719.59
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,1008.43,730.36
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,1023.99,739.2
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,1034.47,745.8
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,1041.67,750.42
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,1043.65,751.65
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,1042.37,750.92
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,1037.2,748.54
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,1028.78,744.18
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,1016.67,737.49
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,1001.42,728.83
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,979.68,716.91
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,955.07,703.02
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,926.05,686.23
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,894.61,667.66
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,857.15,643.45
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,817.78,617.74
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,774.87,591.84
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,730.71,564.41
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,685.93,535.3
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,637.24,502.21
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,584.11,463.34
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,531.5,423.53
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,474.32,378.89
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,418.98,334.14
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,360.99,285.89
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,305.73,238.36
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,245.12,185.56
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,190.93,137.74
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,134.44,89.78
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,88.24,48.36
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,42.1,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,11.59,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,17.69,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,22.08,9.72
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,28.32,18.71
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,31.43,22.07
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,34.42,25.01
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,58.81,30.6
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,105.0,56.36
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,150.54,89.74
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,200.3,131.17
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,251.06,175.98
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,304.55,223.53
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,361.45,273.33
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,416.51,320.61
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,470.01,365.44
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,524.11,409.28
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,575.89,449.95
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,627.39,489.08
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,675.72,524.69
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,722.6,557.24
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,766.43,586.13
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,807.93,613.0
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,847.47,638.68
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,885.04,662.76
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,918.71,684.24
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,949.94,703.97
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,976.25,721.3
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,999.76,737.26
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,1020.33,750.79
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,1037.91,762.4
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,1049.93,771.07
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,1058.73,777.76
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,1062.23,781.08
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,1062.4,782.32
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,1057.25,780.78
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,1048.79,777.13
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,1035.04,769.63
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,1018.11,760.05
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,996.72,747.42
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,972.43,732.82
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,943.02,714.95
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,911.09,695.2
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,874.26,670.73
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,835.47,644.71
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,791.87,616.39
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,746.92,586.69
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,701.08,555.69
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,651.17,520.74
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,596.94,479.9
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,543.14,438.17
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,484.96,391.49
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,428.59,344.85
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,369.71,294.95
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,313.53,245.88
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,252.44,192.14
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,197.7,143.35
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,139.92,93.85
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,92.43,51.05
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,44.49,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,13.03,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,17.69,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,22.12,9.63
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,28.37,18.79
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,31.47,22.16
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,34.47,25.11
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,58.72,30.56
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,105.51,56.47
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,152.02,90.52
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,202.72,132.62
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,254.06,177.77
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,308.11,225.57
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,365.51,275.53
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,420.93,322.76
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,474.63,367.23
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,528.87,410.57
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,581.01,450.97
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,632.87,489.79
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,682.59,525.7
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,731.34,558.62
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,776.34,587.17
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,819.79,614.1
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,860.01,638.81
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,898.07,661.73
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,931.97,681.64
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,963.28,699.65
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,991.34,716.66
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,1016.52,731.8
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,1036.29,743.08
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,1052.88,752.41
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,1063.32,759.35
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,1070.37,764.27
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,1071.07,765.26
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,1068.41,764.23
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,1063.29,761.99
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,1054.84,757.71
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,1041.63,750.78
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,1025.26,741.82
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,1001.88,728.75
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,975.63,713.75
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,945.77,696.0
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,913.41,676.41
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,876.05,652.6
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,836.71,627.27
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,793.1,600.71
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,748.14,572.65
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,703.59,543.6
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,654.99,510.63
2018,6,21,16,45,798.5,84.0,4.65,26.25,488.5,600.05,470.4
2018,6,21,17,0,774.0,81.0,4.6,25.7,438.0,545.7,429.43
2018,6,21,17,15,742.0,76.5,4.6,24.9,386.5,486.61,384.04
2018,6,21,17,30,710.0,72.0,4.6,24.1,335.0,429.42,338.5
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,369.83,289.44
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,313.06,241.21
