Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,251.1,188.16
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,195.73,140.09
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,136.64,90.72
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,88.39,48.6
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,42.04,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,11.45,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.5,1.95,12.4,10.5,0.0,0.0
2018,6,22,5,0,125.0,17.0,2.1,12.8,21.0,16.71,0.0
2018,6,22,5,15,246.0,28.0,2.2,13.45,52.5,22.69,9.78
2018,6,22,5,30,367.0,39.0,2.3,14.1,84.0,30.37,20.38
2018,6,22,5,45,453.5,46.5,2.4,14.75,127.0,34.24,24.46
2018,6,22,6,0,540.0,54.0,2.5,15.4,170.0,37.93,28.02
2018,6,22,6,15,597.0,59.5,2.4,16.25,218.5,60.88,33.14
2018,6,22,6,30,654.0,65.0,2.3,17.1,267.0,103.62,55.75
2018,6,22,6,45,694.0,69.0,2.25,17.95,318.0,151.99,90.85
2018,6,22,7,0,734.0,73.0,2.2,18.8,369.0,201.59,131.2
2018,6,22,7,15,763.0,76.5,2.1,19.95,420.0,252.34,174.62
2018,6,22,7,30,792.0,80.0,2.0,21.1,471.0,305.99,220.51
2018,6,22,7,45,814.0,83.0,1.85,22.3,521.0,359.42,265.4
2018,6,22,8,0,836.0,86.0,1.7,23.5,571.0,414.56,310.04
2018,6,22,8,15,852.5,88.5,1.7,24.55,618.0,471.04,354.49
2018,6,22,8,30,869.0,91.0,1.7,25.6,665.0,525.08,395.49
2018,6,22,8,45,882.0,93.0,1.7,26.7,708.5,577.1,433.38
2018,6,22,9,0,895.0,95.0,1.7,27.8,752.0,628.93,469.63
2018,6,22,9,15,904.0,97.0,1.75,28.85,790.5,677.73,502.82
2018,6,22,9,30,913.0,99.0,1.8,29.9,829.0,725.51,533.51
2018,6,22,9,45,919.0,101.5,1.8,30.95,862.0,770.34,559.79
2018,6,22,10,0,925.0,104.0,1.8,32.0,895.0,813.49,584.39
2018,6,22,10,15,931.5,105.0,1.85,32.85,922.5,853.71,607.55
2018,6,22,10,30,938.0,106.0,1.9,33.7,950.0,891.9,629.08
2018,6,22,10,45,943.0,105.5,1.95,34.6,970.5,925.11,647.08
2018,6,22,11,0,948.0,105.0,2.0,35.5,991.0,955.83,663.36
2018,6,22,11,15,950.5,106.0,2.1,35.85,1005.0,983.08,679.45
2018,6,22,11,30,953.0,107.0,2.2,36.2,1019.0,1007.46,693.8
2018,6,22,11,45,954.5,107.0,2.25,36.55,1025.0,1026.93,704.66
2018,6,22,12,0,956.0,107.0,2.3,36.9,1031.0,1043.29,713.73
2018,6,22,12,15,954.5,107.5,2.45,37.05,1029.5,1054.03,721.16
2018,6,22,12,30,953.0,108.0,2.6,37.2,1028.0,1061.48,726.73
2018,6,22,12,45,948.5,109.0,2.75,37.35,1017.5,1063.14,728.87
2018,6,22,13,0,944.0,110.0,2.9,37.5,1007.0,1061.46,729.09
2018,6,22,13,15,940.0,109.5,3.1,37.4,990.5,1055.44,727.91
2018,6,22,13,30,936.0,109.0,3.3,37.3,974.0,1046.13,724.72
2018,6,22,13,45,930.0,109.0,3.45,37.25,950.5,1032.15,718.09
2018,6,22,14,0,924.0,109.0,3.6,37.2,927.0,1015.07,709.54
2018,6,22,14,15,916.0,107.5,3.75,36.95,896.5,991.53,697.46
2018,6,22,14,30,908.0,106.0,3.9,36.7,866.0,965.19,683.49
2018,6,22,14,45,890.0,109.0,4.0,36.45,828.0,931.87,664.6
2018,6,22,15,0,872.0,112.0,4.1,36.2,790.0,896.61,644.24
2018,6,22,15,15,861.0,109.0,4.1,36.2,749.5,859.29,621.17
2018,6,22,15,30,850.0,106.0,4.1,36.2,709.0,820.07,596.66
2018,6,22,15,45,835.5,102.5,4.3,35.35,664.0,779.77,573.91
2018,6,22,16,0,821.0,99.0,4.5,34.5,619.0,734.11,546.82
2018,6,22,16,15,809.5,94.0,4.5,33.85,573.5,687.98,517.7
2018,6,22,16,30,798.0,89.0,4.5,33.2,528.0,640.87,486.73
2018,6,22,16,45,773.5,86.0,4.55,32.5,478.5,587.02,448.85
2018,6,22,17,0,749.0,83.0,4.6,31.8,429.0,533.82,410.21
2018,6,22,17,15,715.5,79.0,4.55,30.8,378.5,475.64,366.75
2018,6,22,17,30,682.0,75.0,4.5,29.8,328.0,420.62,324.13
2018,6,22,17,45,636.0,70.0,4.4,28.8,278.0,360.42,276.05
2018,6,22,18,0,590.0,65.0,4.3,27.8,228.0,304.16,229.61
2018,6,22,18,15,523.0,58.5,4.2,26.7,181.5,243.53,179.09
2018,6,22,18,30,456.0,52.0,4.1,25.6,135.0,189.53,133.4
2018,6,22,18,45,356.0,43.0,4.0,24.5,96.0,132.39,86.72
2018,6,22,19,0,256.0,34.0,3.9,23.4,57.0,86.06,47.14
2018,6,22,19,15,150.0,21.0,3.85,22.8,32.5,41.18,0.0
2018,6,22,19,30,44.0,8.0,3.8,22.2,8.0,10.98,0.0
2018,6,22,19,45,22.0,4.0,3.75,21.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,23,4,45,70.5,8.0,1.3,17.9,10.5,0.0,0.0
2018,6,23,5,0,141.0,16.0,1.3,18.4,21.0,15.73,0.0
2018,6,23,5,15,266.0,26.0,1.5,19.45,52.5,20.7,7.92
2018,6,23,5,30,391.0,36.0,1.7,20.5,84.0,27.5,17.37
2018,6,23,5,45,477.0,42.5,1.9,21.55,127.0,30.66,20.65
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,33.7,23.49
2018,6,23,6,15,617.5,53.5,2.25,23.4,218.0,55.97,27.95
2018,6,23,6,30,672.0,58.0,2.4,24.2,266.0,101.43,51.79
2018,6,23,6,45,710.5,61.5,2.5,25.0,316.0,146.89,83.59
2018,6,23,7,0,749.0,65.0,2.6,25.8,366.0,196.63,123.22
2018,6,23,7,15,776.5,68.5,2.7,26.55,417.0,247.78,166.47
2018,6,23,7,30,804.0,72.0,2.8,27.3,468.0,301.66,212.3
2018,6,23,7,45,825.0,74.0,2.9,28.05,517.0,357.74,259.4
2018,6,23,8,0,846.0,76.0,3.0,28.8,566.0,411.87,303.97
2018,6,23,8,15,862.0,78.0,3.05,29.5,612.5,465.04,346.58
2018,6,23,8,30,878.0,80.0,3.1,30.2,659.0,518.76,388.19
2018,6,23,8,45,890.5,81.5,3.2,30.9,702.0,570.41,427.08
2018,6,23,9,0,903.0,83.0,3.3,31.6,745.0,621.8,464.55
2018,6,23,9,15,911.5,84.5,3.35,32.3,783.0,670.13,498.58
2018,6,23,9,30,920.0,86.0,3.4,33.0,821.0,717.37,529.74
2018,6,23,9,45,926.0,88.5,3.45,33.7,854.0,762.45,557.88
2018,6,23,10,0,932.0,91.0,3.5,34.4,887.0,805.84,584.44
2018,6,23,10,15,938.0,91.5,3.55,35.0,914.5,845.41,608.33
2018,6,23,10,30,944.0,92.0,3.6,35.6,942.0,882.88,630.59
2018,6,23,10,45,949.0,92.5,3.65,36.2,963.0,917.21,650.59
2018,6,23,11,0,954.0,93.0,3.7,36.8,984.0,949.05,668.83
2018,6,23,11,15,957.0,93.5,3.75,37.15,998.0,976.41,684.82
2018,6,23,11,30,960.0,94.0,3.8,37.5,1012.0,1000.89,698.98
2018,6,23,11,45,962.0,94.5,3.8,37.85,1019.5,1021.43,710.37
2018,6,23,12,0,964.0,95.0,3.8,38.2,1027.0,1038.87,719.87
2018,6,23,12,15,964.0,95.5,3.85,38.35,1026.5,1051.16,727.19
2018,6,23,12,30,964.0,96.0,3.9,38.5,1026.0,1060.16,732.6
2018,6,23,12,45,962.5,96.5,3.95,38.7,1018.0,1064.32,735.02
2018,6,23,13,0,961.0,97.0,4.0,38.9,1010.0,1065.12,735.5
2018,6,23,13,15,959.5,96.0,4.0,39.0,995.0,1060.99,733.06
2018,6,23,13,30,958.0,95.0,4.0,39.1,980.0,1053.48,728.68
2018,6,23,13,45,939.0,103.0,4.0,39.15,953.0,1034.86,717.71
2018,6,23,14,0,920.0,111.0,4.0,39.2,926.0,1013.46,705.13
2018,6,23,14,15,889.5,122.5,3.95,39.15,889.5,982.19,686.39
2018,6,23,14,30,859.0,134.0,3.9,39.1,853.0,949.03,666.47
2018,6,23,14,45,879.0,118.0,3.9,39.05,827.0,931.64,656.84
2018,6,23,15,0,899.0,102.0,3.9,39.0,801.0,910.2,644.52
2018,6,23,15,15,890.0,98.5,3.9,39.0,760.5,873.25,622.05
2018,6,23,15,30,881.0,95.0,3.9,39.0,720.0,834.2,598.11
2018,6,23,15,45,880.5,88.5,3.8,38.65,679.5,796.71,575.43
2018,6,23,16,0,880.0,82.0,3.7,38.3,639.0,756.87,550.91
2018,6,23,16,15,863.0,79.5,3.55,37.85,591.0,707.44,519.57
2018,6,23,16,30,846.0,77.0,3.4,37.4,543.0,657.38,487.33
2018,6,23,16,45,823.0,74.5,3.25,36.95,492.5,605.91,451.52
2018,6,23,17,0,800.0,72.0,3.1,36.5,442.0,551.93,412.73
2018,6,23,17,15,766.5,69.0,2.9,35.35,390.0,492.49,369.76
2018,6,23,17,30,733.0,66.0,2.7,34.2,338.0,435.05,326.67
2018,6,23,17,45,685.5,62.0,2.5,33.0,286.5,372.73,278.47
2018,6,23,18,0,638.0,58.0,2.3,31.8,235.0,315.34,232.41
2018,6,23,18,15,570.0,53.0,2.5,30.5,187.5,253.56,182.49
2018,6,23,18,30,502.0,48.0,2.7,29.2,140.0,198.5,136.91
2018,6,23,18,45,396.0,40.0,2.9,27.95,99.0,138.66,88.94
2018,6,23,19,0,290.0,32.0,3.1,26.7,58.0,90.02,48.21
2018,6,23,19,15,173.0,20.0,3.45,25.8,33.0,43.2,0.0
2018,6,23,19,30,56.0,8.0,3.8,24.9,8.0,11.86,0.0
2018,6,23,19,45,28.0,4.0,4.15,24.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.5,6.5,3.9,15.55,7.5,0.0,0.0
2018,6,24,5,0,67.0,13.0,3.9,15.7,15.0,12.78,0.0
2018,6,24,5,15,140.0,27.5,4.0,16.25,41.5,21.5,8.37
2018,6,24,5,30,213.0,42.0,4.1,16.8,68.0,32.26,21.65
2018,6,24,5,45,279.0,56.5,4.2,17.35,106.5,42.49,31.29
2018,6,24,6,0,345.0,71.0,4.3,17.9,145.0,52.22,40.18
2018,6,24,6,15,400.5,83.5,4.35,18.6,190.5,74.41,48.62
2018,6,24,6,30,456.0,96.0,4.4,19.3,236.0,112.85,70.82
2018,6,24,6,45,502.0,104.0,4.45,19.95,284.0,152.4,98.93
2018,6,24,7,0,548.0,112.0,4.5,20.6,332.0,196.71,134.07
2018,6,24,7,15,584.0,118.5,4.55,21.3,381.0,242.09,172.16
2018,6,24,7,30,620.0,125.0,4.6,22.0,430.0,291.27,213.88
2018,6,24,7,45,650.0,129.5,4.65,22.7,478.5,340.16,255.33
2018,6,24,8,0,680.0,134.0,4.7,23.4,527.0,391.78,298.26
2018,6,24,8,15,701.0,138.5,4.8,23.95,573.0,441.84,339.39
2018,6,24,8,30,722.0,143.0,4.9,24.5,619.0,493.26,380.54
2018,6,24,8,45,740.5,146.0,5.0,25.05,662.0,543.03,419.46
2018,6,24,9,0,759.0,149.0,5.1,25.6,705.0,595.13,459.08
2018,6,24,9,15,779.0,148.5,5.2,26.0,745.5,643.21,495.28
2018,6,24,9,30,799.0,148.0,5.3,26.4,786.0,691.53,530.91
2018,6,24,9,45,821.5,143.0,5.4,26.8,822.5,737.32,563.74
2018,6,24,10,0,844.0,138.0,5.5,27.2,859.0,782.44,594.31
2018,6,24,10,15,852.0,139.5,5.6,27.45,887.0,821.65,620.81
2018,6,24,10,30,860.0,141.0,5.7,27.7,915.0,859.15,645.97
2018,6,24,10,45,867.5,141.0,5.75,27.95,936.5,892.88,668.14
2018,6,24,11,0,875.0,141.0,5.8,28.2,958.0,924.49,688.77
2018,6,24,11,15,879.5,141.5,5.85,28.35,972.5,951.55,706.51
2018,6,24,11,30,884.0,142.0,5.9,28.5,987.0,976.06,722.54
2018,6,24,11,45,889.0,140.5,5.95,28.6,995.0,996.44,735.97
2018,6,24,12,0,894.0,139.0,6.0,28.7,1003.0,1014.06,747.6
2018,6,24,12,15,894.0,138.5,6.0,28.7,1002.0,1024.86,754.74
2018,6,24,12,30,894.0,138.0,6.0,28.7,1001.0,1032.61,759.97
2018,6,24,12,45,893.0,138.0,6.0,28.75,993.5,1036.76,762.76
2018,6,24,13,0,892.0,138.0,6.0,28.8,986.0,1037.79,763.59
2018,6,24,13,15,888.5,137.5,6.0,28.7,970.5,1032.67,760.9
2018,6,24,13,30,885.0,137.0,6.0,28.6,955.0,1024.43,756.25
2018,6,24,13,45,879.0,136.0,6.0,28.5,932.0,1010.15,747.65
2018,6,24,14,0,873.0,135.0,6.0,28.4,909.0,992.92,737.15
2018,6,24,14,15,864.5,134.0,6.0,28.1,879.5,970.48,723.74
2018,6,24,14,30,856.0,133.0,6.0,27.8,850.0,945.41,708.54
2018,6,24,14,45,844.5,132.0,6.0,27.55,814.5,920.32,693.14
2018,6,24,15,0,833.0,131.0,6.0,27.3,779.0,887.72,672.45
2018,6,24,15,15,820.0,128.5,6.0,27.3,739.0,850.23,647.53
2018,6,24,15,30,807.0,126.0,6.0,27.3,699.0,811.06,621.25
2018,6,24,15,45,787.5,124.0,6.0,26.35,654.0,765.8,592.61
2018,6,24,16,0,768.0,122.0,6.0,25.4,609.0,719.76,562.84
2018,6,24,16,15,742.5,120.0,5.95,24.8,561.0,670.87,529.07
2018,6,24,16,30,717.0,118.0,5.9,24.2,513.0,620.34,492.09
2018,6,24,16,45,684.0,114.0,5.9,23.6,462.5,563.49,449.45
2018,6,24,17,0,651.0,110.0,5.9,23.0,412.0,508.17,406.85
2018,6,24,17,15,613.0,103.5,5.75,22.35,361.5,449.36,360.21
2018,6,24,17,30,575.0,97.0,5.6,21.7,311.0,393.19,314.45
2018,6,24,17,45,524.0,89.5,5.5,21.1,262.0,333.23,264.55
2018,6,24,18,0,473.0,82.0,5.4,20.5,213.0,276.12,215.94
2018,6,24,18,15,410.5,71.0,5.15,19.9,168.5,218.53,166.42
2018,6,24,18,30,348.0,60.0,4.9,19.3,124.0,167.34,122.08
2018,6,24,18,45,267.5,46.5,4.65,18.7,87.0,115.94,78.84
2018,6,24,19,0,187.0,33.0,4.4,18.1,50.0,73.3,41.69
2018,6,24,19,15,110.0,20.0,4.25,17.7,28.5,35.56,0.0
2018,6,24,19,30,33.0,7.0,4.1,17.3,7.0,9.26,0.0
2018,6,24,19,45,16.5,3.5,4.0,16.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,43.0,7.5,3.75,13.5,9.0,0.0,0.0
2018,6,25,5,0,86.0,15.0,3.9,13.7,18.0,14.74,0.0
2018,6,25,5,15,181.0,28.0,4.0,14.2,46.0,21.96,8.5
2018,6,25,5,30,276.0,41.0,4.1,14.7,74.0,31.49,21.17
2018,6,25,5,45,273.0,49.5,4.25,15.2,95.0,36.89,26.67
2018,6,25,6,0,270.0,58.0,4.4,15.7,116.0,42.01,31.54
2018,6,25,6,15,138.0,79.5,4.4,16.25,109.5,68.05,49.17
2018,6,25,6,30,6.0,101.0,4.4,16.8,103.0,94.39,73.72
2018,6,25,6,45,18.5,123.5,4.35,17.3,130.5,117.26,91.92
2018,6,25,7,0,31.0,146.0,4.3,17.8,158.0,138.37,108.46
2018,6,25,7,15,124.5,163.5,4.25,18.25,223.0,176.36,136.03
2018,6,25,7,30,218.0,181.0,4.2,18.7,288.0,224.29,172.68
2018,6,25,7,45,374.5,174.0,4.15,19.15,381.0,283.39,218.11
2018,6,25,8,0,531.0,167.0,4.1,19.6,474.0,361.59,279.79
2018,6,25,8,15,588.0,164.0,4.1,20.2,530.0,413.49,321.75
2018,6,25,8,30,645.0,161.0,4.1,20.8,586.0,470.53,367.08
2018,6,25,8,45,739.0,136.5,4.1,21.35,654.0,534.76,417.51
2018,6,25,9,0,833.0,112.0,4.1,21.9,722.0,603.99,470.84
2018,6,25,9,15,848.5,112.0,4.1,22.4,761.5,654.15,508.13
2018,6,25,9,30,864.0,112.0,4.1,22.9,801.0,702.28,543.09
2018,6,25,9,45,882.0,108.5,4.15,23.45,837.0,748.31,573.91
2018,6,25,10,0,900.0,105.0,4.2,24.0,873.0,793.63,603.77
2018,6,25,10,15,907.0,105.5,4.3,24.35,900.5,832.98,629.78
2018,6,25,10,30,914.0,106.0,4.4,24.7,928.0,870.4,654.26
2018,6,25,10,45,919.0,106.0,4.45,25.1,948.5,903.47,675.25
2018,6,25,11,0,924.0,106.0,4.5,25.5,969.0,934.14,694.49
2018,6,25,11,15,926.5,107.0,4.6,25.75,982.5,960.93,711.87
2018,6,25,11,30,929.0,108.0,4.7,26.0,996.0,984.93,727.51
2018,6,25,11,45,930.5,108.0,4.75,26.2,1002.5,1004.1,739.7
2018,6,25,12,0,932.0,108.0,4.8,26.4,1009.0,1020.25,749.99
2018,6,25,12,15,933.0,107.5,4.9,26.45,1008.5,1032.32,758.54
2018,6,25,12,30,934.0,107.0,5.0,26.5,1008.0,1041.22,765.13
2018,6,25,12,45,934.5,105.0,5.05,26.55,1000.0,1044.87,767.96
2018,6,25,13,0,935.0,103.0,5.1,26.6,992.0,1045.22,768.74
2018,6,25,13,15,932.5,102.0,5.15,26.5,976.5,1040.29,766.62
2018,6,25,13,30,930.0,101.0,5.2,26.4,961.0,1032.08,762.44
2018,6,25,13,45,925.5,100.5,5.25,26.3,938.5,1019.19,755.23
2018,6,25,14,0,921.0,100.0,5.3,26.2,916.0,1003.19,746.01
2018,6,25,14,15,915.0,99.0,5.35,25.95,887.5,982.2,733.89
2018,6,25,14,30,909.0,98.0,5.4,25.7,859.0,958.34,719.8
2018,6,25,14,45,901.0,96.5,5.4,25.5,824.5,929.4,701.7
2018,6,25,15,0,893.0,95.0,5.4,25.3,790.0,897.97,681.8
2018,6,25,15,15,882.5,93.0,5.4,25.3,750.0,861.55,657.74
2018,6,25,15,30,872.0,91.0,5.4,25.3,710.0,823.15,632.13
2018,6,25,15,45,859.0,89.0,5.4,24.4,667.0,781.02,605.78
2018,6,25,16,0,846.0,87.0,5.4,23.5,624.0,737.51,577.94
2018,6,25,16,15,830.0,84.5,5.4,22.8,577.5,690.19,546.24
2018,6,25,16,30,814.0,82.0,5.4,22.1,531.0,645.24,515.55
2018,6,25,16,45,791.5,78.5,5.4,21.45,481.5,591.44,475.3
2018,6,25,17,0,769.0,75.0,5.4,20.8,432.0,538.08,434.14
2018,6,25,17,15,738.5,72.0,5.35,20.1,382.0,481.68,389.19
2018,6,25,17,30,708.0,69.0,5.3,19.4,332.0,427.03,344.17
2018,6,25,17,45,664.5,64.5,5.25,18.65,282.5,368.01,294.31
2018,6,25,18,0,621.0,60.0,5.2,17.9,233.0,311.8,245.36
2018,6,25,18,15,559.5,54.0,5.1,17.3,186.5,251.88,192.49
2018,6,25,18,30,498.0,48.0,5.0,16.7,140.0,198.03,144.33
2018,6,25,18,45,402.0,40.5,4.9,16.1,100.5,141.06,95.33
2018,6,25,19,0,306.0,33.0,4.8,15.5,61.0,94.15,53.33
2018,6,25,19,15,183.5,21.0,4.7,15.2,35.0,45.74,0.0
2018,6,25,19,30,61.0,9.0,4.6,14.9,9.0,13.27,0.0
2018,6,25,19,45,30.5,4.5,4.5,14.6,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,54.0,8.5,3.1,12.1,10.0,0.0,0.0
2018,6,26,5,0,108.0,17.0,3.2,12.4,20.0,16.71,0.0
2018,6,26,5,15,220.5,28.5,3.25,12.9,50.0,22.42,8.55
2018,6,26,5,30,333.0,40.0,3.3,13.4,80.0,31.65,21.42
2018,6,26,5,45,417.0,49.0,3.35,13.95,122.0,36.83,26.77
2018,6,26,6,0,501.0,58.0,3.4,14.5,164.0,41.72,31.45
2018,6,26,6,15,559.0,65.0,3.35,15.1,212.5,62.23,36.39
2018,6,26,6,30,617.0,72.0,3.3,15.7,261.0,104.09,58.4
2018,6,26,6,45,658.5,76.5,3.3,16.3,311.0,148.06,89.86
2018,6,26,7,0,700.0,81.0,3.3,16.9,361.0,196.64,129.54
2018,6,26,7,15,731.0,85.5,3.3,17.55,412.0,249.96,175.61
2018,6,26,7,30,762.0,90.0,3.3,18.2,463.0,303.36,222.28
2018,6,26,7,45,785.5,93.0,3.35,18.85,512.5,355.73,267.99
2018,6,26,8,0,809.0,96.0,3.4,19.5,562.0,410.02,314.25
2018,6,26,8,15,827.5,98.5,3.4,20.15,609.5,463.28,358.44
2018,6,26,8,30,846.0,101.0,3.4,20.8,657.0,517.45,401.93
2018,6,26,8,45,860.5,103.0,3.45,21.5,701.0,571.75,444.1
2018,6,26,9,0,875.0,105.0,3.5,22.2,745.0,623.6,483.21
2018,6,26,9,15,883.5,107.5,3.55,22.8,783.0,671.81,518.68
2018,6,26,9,30,892.0,110.0,3.6,23.4,821.0,719.0,552.3
2018,6,26,9,45,896.5,113.5,3.7,24.05,853.5,763.0,581.23
2018,6,26,10,0,901.0,117.0,3.8,24.7,886.0,805.26,608.57
2018,6,26,10,15,908.5,118.0,3.9,25.15,914.0,845.64,634.78
2018,6,26,10,30,916.0,119.0,4.0,25.6,942.0,884.11,659.44
2018,6,26,10,45,924.0,117.0,4.1,26.05,963.5,918.03,680.84
2018,6,26,11,0,932.0,115.0,4.2,26.5,985.0,949.67,700.61
2018,6,26,11,15,935.5,115.5,4.3,26.75,999.5,977.18,718.11
2018,6,26,11,30,939.0,116.0,4.4,27.0,1014.0,1001.92,733.79
2018,6,26,11,45,943.0,114.5,4.5,27.3,1021.0,1022.28,746.47
2018,6,26,12,0,947.0,113.0,4.6,27.6,1028.0,1039.65,757.19
2018,6,26,12,15,949.0,111.5,4.7,27.6,1027.5,1051.96,766.0
2018,6,26,12,30,951.0,110.0,4.8,27.6,1027.0,1061.06,772.86
2018,6,26,12,45,954.0,106.5,4.9,27.65,1020.0,1065.83,776.86
2018,6,26,13,0,957.0,103.0,5.0,27.7,1013.0,1067.22,778.79
2018,6,26,13,15,955.0,102.0,5.1,27.55,997.5,1062.78,777.65
2018,6,26,13,30,953.0,101.0,5.2,27.4,982.0,1054.99,774.4
2018,6,26,13,45,951.0,99.0,5.3,27.25,960.0,1042.81,768.33
2018,6,26,14,0,949.0,97.0,5.4,27.1,938.0,1027.36,760.11
2018,6,26,14,15,944.0,95.0,5.45,26.75,909.0,1005.84,748.07
2018,6,26,14,30,939.0,93.0,5.5,26.4,880.0,981.3,733.98
2018,6,26,14,45,933.5,90.0,5.55,26.05,845.0,952.36,716.78
2018,6,26,15,0,928.0,87.0,5.6,25.7,810.0,920.69,697.57
2018,6,26,15,15,917.5,86.0,5.6,25.7,770.0,884.33,673.67
2018,6,26,15,30,907.0,85.0,5.6,25.7,730.0,845.91,648.16
2018,6,26,15,45,895.5,82.5,5.6,24.45,685.5,803.2,622.48
2018,6,26,16,0,884.0,80.0,5.6,23.2,641.0,758.92,595.06
2018,6,26,16,15,868.5,77.5,5.55,22.6,593.5,710.44,562.21
2018,6,26,16,30,853.0,75.0,5.5,22.0,546.0,661.19,528.2
2018,6,26,16,45,832.5,72.0,5.45,21.4,496.0,607.73,488.45
2018,6,26,17,0,812.0,69.0,5.4,20.8,446.0,556.94,449.04
2018,6,26,17,15,783.0,66.0,5.3,20.15,395.0,499.34,403.04
2018,6,26,17,30,754.0,63.0,5.2,19.5,344.0,443.29,356.79
2018,6,26,17,45,715.5,58.5,5.1,18.9,293.5,383.27,305.86
2018,6,26,18,0,677.0,54.0,5.0,18.3,243.0,326.33,255.95
2018,6,26,18,15,616.5,49.0,4.85,17.65,195.0,264.84,201.6
2018,6,26,18,30,556.0,44.0,4.7,17.0,147.0,210.3,152.51
2018,6,26,18,45,460.0,37.0,4.55,16.35,105.5,150.85,101.11
2018,6,26,19,0,364.0,30.0,4.4,15.7,64.0,101.59,56.73
2018,6,26,19,15,221.5,19.5,4.3,15.35,37.0,49.09,0.0
2018,6,26,19,30,79.0,9.0,4.2,15.0,10.0,14.61,0.0
2018,6,26,19,45,39.5,4.5,4.15,14.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,23.0,4.0,3.55,12.35,4.5,0.0,0.0
2018,6,27,5,0,46.0,8.0,3.7,12.6,9.0,7.86,0.0
2018,6,27,5,15,177.5,22.5,3.85,13.1,41.0,17.41,5.08
2018,6,27,5,30,309.0,37.0,4.0,13.6,73.0,28.71,18.85
2018,6,27,5,45,432.5,45.0,4.1,14.15,121.5,33.15,23.5
2018,6,27,6,0,556.0,53.0,4.2,14.7,170.0,37.36,27.55
2018,6,27,6,15,613.5,58.0,4.2,15.25,219.0,57.08,31.33
2018,6,27,6,30,671.0,63.0,4.2,15.8,268.0,100.05,53.06
2018,6,27,6,45,710.0,67.0,4.2,16.35,318.5,148.95,88.43
2018,6,27,7,0,749.0,71.0,4.2,16.9,369.0,199.07,129.66
2018,6,27,7,15,777.5,74.0,4.2,17.5,420.0,249.96,174.33
2018,6,27,7,30,806.0,77.0,4.2,18.1,471.0,303.71,221.99
2018,6,27,7,45,828.0,79.5,4.15,18.7,521.0,357.39,269.34
2018,6,27,8,0,850.0,82.0,4.1,19.3,571.0,415.88,319.37
2018,6,27,8,15,866.5,84.0,4.15,19.85,618.5,469.57,364.59
2018,6,27,8,30,883.0,86.0,4.2,20.4,666.0,523.87,408.93
2018,6,27,8,45,895.5,88.0,4.2,21.0,709.5,576.35,450.35
2018,6,27,9,0,908.0,90.0,4.2,21.6,753.0,628.58,490.27
2018,6,27,9,15,912.5,94.0,4.3,22.1,790.5,677.07,526.63
2018,6,27,9,30,917.0,98.0,4.4,22.6,828.0,724.16,560.41
2018,6,27,9,45,913.5,105.0,4.45,23.1,858.0,766.69,588.8
2018,6,27,10,0,910.0,112.0,4.5,23.6,888.0,806.83,615.18
2018,6,27,10,15,916.0,113.0,4.6,23.9,915.0,846.34,641.67
2018,6,27,10,30,922.0,114.0,4.7,24.2,942.0,883.82,666.58
2018,6,27,10,45,928.0,114.0,4.8,24.5,963.5,918.14,689.19
2018,6,27,11,0,934.0,114.0,4.9,24.8,985.0,950.08,710.11
2018,6,27,11,15,937.0,114.0,5.0,24.85,998.5,976.74,728.14
2018,6,27,11,30,940.0,114.0,5.1,24.9,1012.0,1000.58,744.34
2018,6,27,11,45,942.0,114.0,5.2,25.0,1019.0,1020.56,757.87
2018,6,27,12,0,944.0,114.0,5.3,25.1,1026.0,1037.5,769.45
2018,6,27,12,15,943.0,114.5,5.4,24.95,1025.0,1048.87,778.19
2018,6,27,12,30,942.0,115.0,5.5,24.8,1024.0,1057.01,784.93
2018,6,27,12,45,939.0,114.5,5.6,24.65,1014.0,1058.88,787.57
2018,6,27,13,0,936.0,114.0,5.7,24.5,1004.0,1057.43,788.13
2018,6,27,13,15,933.0,113.0,5.75,24.25,988.0,1052.16,786.18
2018,6,27,13,30,930.0,112.0,5.8,24.0,972.0,1043.62,782.12
2018,6,27,13,45,927.0,110.5,5.85,23.75,950.0,1031.32,775.58
2018,6,27,14,0,924.0,109.0,5.9,23.5,928.0,1015.84,766.95
2018,6,27,14,15,918.5,107.0,5.95,23.15,899.0,994.35,754.49
2018,6,27,14,30,913.0,105.0,6.0,22.8,870.0,969.96,739.99
2018,6,27,14,45,907.0,102.5,6.05,22.4,836.0,941.79,722.92
2018,6,27,15,0,901.0,100.0,6.1,22.0,802.0,911.0,703.86
2018,6,27,15,15,890.0,98.0,6.1,22.0,761.5,873.99,678.84
2018,6,27,15,30,879.0,96.0,6.1,22.0,721.0,835.01,652.25
2018,6,27,15,45,866.0,93.0,6.1,21.05,676.5,791.6,624.52
2018,6,27,16,0,853.0,90.0,6.1,20.1,632.0,746.8,595.21
2018,6,27,16,15,836.5,86.5,6.1,19.55,584.0,697.78,561.23
2018,6,27,16,30,820.0,83.0,6.1,19.0,536.0,651.16,528.37
2018,6,27,16,45,798.0,80.0,6.05,18.4,486.5,597.97,487.6
2018,6,27,17,0,776.0,77.0,6.0,17.8,437.0,545.14,445.95
2018,6,27,17,15,744.0,73.5,5.95,17.3,386.0,487.03,398.63
2018,6,27,17,30,712.0,70.0,5.9,16.8,335.0,430.8,351.42
2018,6,27,17,45,667.5,65.0,5.8,16.25,284.5,370.58,299.66
2018,6,27,18,0,623.0,60.0,5.7,15.7,234.0,313.23,248.98
2018,6,27,18,15,558.0,54.5,5.55,15.25,187.0,252.51,194.83
2018,6,27,18,30,493.0,49.0,5.4,14.8,140.0,198.21,145.85
2018,6,27,18,45,392.0,41.0,5.25,14.35,100.0,139.71,95.35
2018,6,27,19,0,291.0,33.0,5.1,13.9,60.0,91.86,52.68
2018,6,27,19,15,173.5,21.0,4.95,13.7,34.5,44.65,0.0
2018,6,27,19,30,56.0,9.0,4.8,13.5,9.0,12.96,0.0
2018,6,27,19,45,28.0,4.5,4.7,13.25,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,36.0,8.0,3.5,12.65,9.0,0.0,0.0
2018,6,28,5,0,72.0,16.0,3.6,12.9,18.0,15.73,0.0
2018,6,28,5,15,175.0,29.0,3.6,13.45,46.0,22.9,8.0
2018,6,28,5,30,278.0,42.0,3.6,14.0,74.0,32.42,21.93
2018,6,28,5,45,370.5,50.5,3.65,14.6,115.0,38.43,28.06
2018,6,28,6,0,463.0,59.0,3.7,15.2,156.0,42.77,32.27
2018,6,28,6,15,524.0,65.5,3.65,15.75,203.0,60.52,36.17
2018,6,28,6,30,585.0,72.0,3.6,16.3,250.0,100.2,56.51
2018,6,28,6,45,628.5,77.5,3.5,16.9,300.0,143.52,87.23
2018,6,28,7,0,672.0,83.0,3.4,17.5,350.0,191.67,126.21
2018,6,28,7,15,704.0,86.5,3.4,18.05,399.5,240.0,168.03
2018,6,28,7,30,736.0,90.0,3.4,18.6,449.0,294.19,215.23
2018,6,28,7,45,761.5,93.0,3.35,19.15,498.5,345.87,260.24
2018,6,28,8,0,787.0,96.0,3.3,19.7,548.0,399.7,306.05
2018,6,28,8,15,806.0,98.5,3.3,20.3,595.0,452.07,349.58
2018,6,28,8,30,825.0,101.0,3.3,20.9,642.0,505.44,392.55
2018,6,28,8,45,840.0,102.5,3.3,21.45,685.0,558.57,434.03
2018,6,28,9,0,855.0,104.0,3.3,22.0,728.0,609.33,472.54
2018,6,28,9,15,865.5,105.5,3.35,22.55,766.0,657.03,507.85
2018,6,28,9,30,876.0,107.0,3.4,23.1,804.0,703.92,541.52
2018,6,28,9,45,885.0,107.5,3.4,23.6,837.0,747.74,570.37
2018,6,28,10,0,894.0,108.0,3.4,24.1,870.0,790.19,597.82
2018,6,28,10,15,900.0,109.5,3.5,24.55,897.0,829.62,623.44
2018,6,28,10,30,906.0,111.0,3.6,25.0,924.0,867.07,647.49
2018,6,28,10,45,910.0,111.5,3.7,25.45,944.0,899.67,668.08
2018,6,28,11,0,914.0,112.0,3.8,25.9,964.0,929.84,686.95
2018,6,28,11,15,917.0,112.0,3.9,26.15,977.5,956.03,703.65
2018,6,28,11,30,920.0,112.0,4.0,26.4,991.0,979.47,718.56
2018,6,28,11,45,920.5,112.0,4.1,26.7,996.5,997.68,729.9
2018,6,28,12,0,921.0,112.0,4.2,27.0,1002.0,1012.86,739.34
2018,6,28,12,15,923.0,110.5,4.3,27.2,1001.5,1024.95,747.14
2018,6,28,12,30,925.0,109.0,4.4,27.4,1001.0,1033.91,753.0
2018,6,28,12,45,928.5,105.0,4.5,27.55,994.0,1038.63,756.35
2018,6,28,13,0,932.0,101.0,4.6,27.7,987.0,1040.06,757.61
2018,6,28,13,15,928.5,101.0,4.65,27.65,971.5,1035.29,755.51
2018,6,28,13,30,925.0,101.0,4.7,27.6,956.0,1027.27,751.42
2018,6,28,13,45,920.0,101.0,4.8,27.55,934.0,1014.58,744.77
2018,6,28,14,0,915.0,101.0,4.9,27.5,912.0,998.81,736.12
2018,6,28,14,15,908.0,100.0,5.0,27.25,883.0,977.08,724.07
2018,6,28,14,30,901.0,99.0,5.1,27.0,854.0,952.53,710.06
2018,6,28,14,45,892.5,97.5,5.15,26.7,819.5,923.42,692.62
2018,6,28,15,0,884.0,96.0,5.2,26.4,785.0,891.86,673.36
2018,6,28,15,15,873.0,94.5,5.2,26.4,745.5,855.88,649.77
2018,6,28,15,30,862.0,93.0,5.2,26.4,706.0,817.99,624.68
2018,6,28,15,45,848.5,91.0,5.35,25.35,662.5,775.86,599.55
2018,6,28,16,0,835.0,89.0,5.5,24.3,619.0,732.42,572.76
2018,6,28,16,15,817.0,87.0,5.55,23.6,572.5,687.97,543.37
2018,6,28,16,30,799.0,85.0,5.6,22.9,526.0,639.55,510.09
2018,6,28,16,45,775.5,82.0,5.65,22.2,477.0,586.32,470.5
2018,6,28,17,0,752.0,79.0,5.7,21.5,428.0,533.63,430.04
2018,6,28,17,15,720.0,75.0,5.65,20.7,378.0,476.1,384.4
2018,6,28,17,30,688.0,71.0,5.6,19.9,328.0,420.47,338.81
2018,6,28,17,45,643.0,66.5,5.6,19.1,278.5,361.81,289.41
2018,6,28,18,0,598.0,62.0,5.6,18.3,229.0,306.03,240.99
2018,6,28,18,15,533.0,56.0,5.5,17.65,182.5,246.02,188.28
2018,6,28,18,30,468.0,50.0,5.4,17.0,136.0,192.44,140.65
2018,6,28,18,45,370.0,41.5,5.25,16.35,97.0,135.36,91.89
2018,6,28,19,0,272.0,33.0,5.1,15.7,58.0,88.65,50.65
2018,6,28,19,15,161.0,21.0,5.0,15.35,33.5,43.19,0.0
2018,6,28,19,30,50.0,9.0,4.9,15.0,9.0,12.53,0.0
2018,6,28,19,45,25.0,4.5,4.8,14.7,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,4,45,62.0,8.0,2.35,12.6,9.5,0.0,0.0
2018,6,29,5,0,124.0,16.0,2.6,13.0,19.0,15.73,0.0
2018,6,29,5,15,246.0,25.5,2.7,13.6,48.5,20.61,6.18
2018,6,29,5,30,368.0,35.0,2.8,14.2,78.0,26.94,17.23
2018,6,29,5,45,455.5,42.0,2.9,14.85,120.0,30.56,21.15
2018,6,29,6,0,543.0,49.0,3.0,15.5,162.0,34.02,24.51
2018,6,29,6,15,600.0,53.5,2.95,16.45,209.5,51.57,27.56
2018,6,29,6,30,657.0,58.0,2.9,17.4,257.0,96.06,50.22
2018,6,29,6,45,698.0,61.5,2.85,18.35,307.5,140.85,81.5
2018,6,29,7,0,739.0,65.0,2.8,19.3,358.0,190.2,121.29
2018,6,29,7,15,767.5,68.0,2.75,20.55,408.5,240.52,164.42
2018,6,29,7,30,796.0,71.0,2.7,21.8,459.0,293.69,210.23
2018,6,29,7,45,817.5,73.5,2.7,23.0,508.0,349.97,257.99
2018,6,29,8,0,839.0,76.0,2.7,24.2,557.0,404.38,303.03
2018,6,29,8,15,855.5,77.5,2.75,25.15,603.5,457.01,345.71
2018,6,29,8,30,872.0,79.0,2.8,26.1,650.0,510.28,387.37
2018,6,29,8,45,885.5,81.0,2.85,27.05,694.0,562.77,426.98
2018,6,29,9,0,899.0,83.0,2.9,28.0,738.0,615.12,465.1
2018,6,29,9,15,907.5,85.0,3.0,28.8,776.5,663.91,499.88
2018,6,29,9,30,916.0,87.0,3.1,29.6,815.0,711.65,532.04
2018,6,29,9,45,919.5,90.0,3.2,30.35,847.0,755.45,559.76
2018,6,29,10,0,923.0,93.0,3.3,31.1,879.0,797.39,585.84
2018,6,29,10,15,928.0,94.0,3.4,31.7,905.5,836.56,610.09
2018,6,29,10,30,933.0,95.0,3.5,32.3,932.0,873.61,632.69
2018,6,29,10,45,937.0,95.5,3.55,32.9,952.5,907.01,652.42
2018,6,29,11,0,941.0,96.0,3.6,33.5,973.0,937.91,670.37
2018,6,29,11,15,943.5,97.0,3.75,33.8,987.0,965.26,687.38
2018,6,29,11,30,946.0,98.0,3.9,34.1,1001.0,989.78,702.58
2018,6,29,11,45,947.0,97.5,4.05,34.35,1007.0,1008.41,714.21
2018,6,29,12,0,948.0,97.0,4.2,34.6,1013.0,1023.95,723.97
2018,6,29,12,15,946.0,98.5,4.3,34.7,1011.5,1035.39,731.37
2018,6,29,12,30,944.0,100.0,4.4,34.8,1010.0,1043.57,736.83
2018,6,29,12,45,939.0,101.0,4.55,34.85,1000.0,1044.96,738.56
2018,6,29,13,0,934.0,102.0,4.7,34.9,990.0,1043.04,738.31
2018,6,29,13,15,931.0,102.0,4.8,34.8,975.0,1038.82,736.88
2018,6,29,13,30,928.0,102.0,4.9,34.7,960.0,1031.33,733.81
2018,6,29,13,45,924.5,100.5,5.0,34.6,938.0,1018.57,727.41
2018,6,29,14,0,921.0,99.0,5.1,34.5,916.0,1002.65,719.03
2018,6,29,14,15,915.0,97.5,5.15,34.2,887.0,981.27,707.33
2018,6,29,14,30,909.0,96.0,5.2,33.9,858.0,957.01,693.72
2018,6,29,14,45,901.5,94.5,5.3,33.6,824.0,928.63,677.62
2018,6,29,15,0,894.0,93.0,5.4,33.3,790.0,897.74,659.67
2018,6,29,15,15,883.0,91.5,5.4,33.3,750.0,861.49,636.52
2018,6,29,15,30,872.0,90.0,5.4,33.3,710.0,823.28,611.9
2018,6,29,15,45,858.5,87.5,5.4,32.4,666.0,780.27,585.9
2018,6,29,16,0,845.0,85.0,5.4,31.5,622.0,735.91,558.44
2018,6,29,16,15,827.5,82.5,5.4,30.85,575.0,687.58,526.99
2018,6,29,16,30,810.0,80.0,5.4,30.2,528.0,641.74,496.71
2018,6,29,16,45,787.5,77.5,5.35,29.5,479.0,589.23,458.69
2018,6,29,17,0,765.0,75.0,5.3,28.8,430.0,537.15,419.82
2018,6,29,17,15,735.5,71.0,5.25,27.95,380.0,480.36,376.33
2018,6,29,17,30,706.0,67.0,5.2,27.1,330.0,425.22,332.62
2018,6,29,17,45,664.5,62.5,5.1,26.2,281.0,366.2,284.44
2018,6,29,18,0,623.0,58.0,5.0,25.3,232.0,311.54,238.25
2018,6,29,18,15,561.0,52.5,4.85,24.35,185.5,251.8,187.29
2018,6,29,18,30,499.0,47.0,4.7,23.4,139.0,198.18,140.79
2018,6,29,18,45,404.0,39.0,4.6,22.45,99.5,140.71,92.73
2018,6,29,19,0,309.0,31.0,4.5,21.5,60.0,93.35,51.51
2018,6,29,19,15,185.5,20.0,4.45,20.95,34.5,45.38,0.0
2018,6,29,19,30,62.0,9.0,4.4,20.4,9.0,13.42,0.0
2018,6,29,19,45,31.0,4.5,4.35,19.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,18.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,30,4,45,79.5,7.5,1.2,17.55,9.5,0.0,0.0
2018,6,30,5,0,159.0,15.0,1.2,17.9,19.0,14.74,0.0
2018,6,30,5,15,289.5,23.5,1.3,18.75,49.5,18.67,4.39
2018,6,30,5,30,420.0,32.0,1.4,19.6,80.0,24.17,14.46
2018,6,30,5,45,503.0,38.0,1.55,20.5,123.0,27.1,17.64
2018,6,30,6,0,586.0,44.0,1.7,21.4,166.0,32.7,22.72
2018,6,30,6,15,640.0,48.5,1.7,22.15,214.0,50.41,25.7
2018,6,30,6,30,694.0,53.0,1.7,22.9,262.0,93.65,45.89
2018,6,30,6,45,731.0,56.0,1.75,23.65,312.5,139.45,77.16
2018,6,30,7,0,768.0,59.0,1.8,24.4,363.0,189.37,116.72
2018,6,30,7,15,794.5,62.0,1.85,25.25,413.5,244.37,162.94
2018,6,30,7,30,821.0,65.0,1.9,26.1,464.0,298.23,208.74
2018,6,30,7,45,841.0,67.5,1.95,26.95,513.5,351.77,253.91
2018,6,30,8,0,861.0,70.0,2.0,27.8,563.0,406.76,299.01
2018,6,30,8,15,876.0,71.5,2.05,28.6,609.5,459.81,341.38
2018,6,30,8,30,891.0,73.0,2.1,29.4,656.0,513.33,382.6
2018,6,30,8,45,902.0,74.5,2.2,30.25,698.5,564.89,421.07
2018,6,30,9,0,913.0,76.0,2.3,31.1,741.0,616.06,457.95
2018,6,30,9,15,921.5,77.5,2.35,31.9,779.5,665.0,491.94
2018,6,30,9,30,930.0,79.0,2.4,32.7,818.0,712.86,522.99
2018,6,30,9,45,935.0,81.5,2.5,33.55,851.0,757.86,550.65
2018,6,30,10,0,940.0,84.0,2.6,34.4,884.0,801.07,576.7
2018,6,30,10,15,945.5,85.0,2.65,35.0,911.5,841.26,600.69
2018,6,30,10,30,951.0,86.0,2.7,35.6,939.0,879.32,623.02
2018,6,30,10,45,954.0,86.5,2.8,36.2,958.5,912.42,642.32
2018,6,30,11,0,957.0,87.0,2.9,36.8,978.0,942.9,659.86
2018,6,30,11,15,959.0,87.5,3.0,37.15,991.5,969.71,675.73
2018,6,30,11,30,961.0,88.0,3.1,37.5,1005.0,993.6,689.78
2018,6,30,11,45,962.0,88.0,3.15,37.8,1011.5,1013.0,700.85
2018,6,30,12,0,963.0,88.0,3.2,38.1,1018.0,1029.27,710.06
2018,6,30,12,15,960.0,89.5,3.3,38.25,1016.0,1039.89,716.74
2018,6,30,12,30,957.0,91.0,3.4,38.4,1014.0,1047.19,721.51
2018,6,30,12,45,950.0,95.0,3.45,38.55,1004.5,1049.72,723.1
2018,6,30,13,0,943.0,99.0,3.5,38.7,995.0,1048.91,722.8
2018,6,30,13,15,940.5,98.0,3.55,38.75,979.5,1044.15,720.5
2018,6,30,13,30,938.0,97.0,3.6,38.8,964.0,1036.08,716.29
2018,6,30,13,45,921.0,104.0,3.65,38.8,938.5,1018.85,706.67
2018,6,30,14,0,904.0,111.0,3.7,38.8,913.0,998.84,695.41
2018,6,30,14,15,873.5,122.5,3.75,38.7,877.0,968.06,677.68
2018,6,30,14,30,843.0,134.0,3.8,38.6,841.0,935.41,658.71
2018,6,30,14,45,860.5,118.0,3.8,38.5,813.5,916.35,648.07
2018,6,30,15,0,878.0,102.0,3.8,38.4,786.0,893.41,634.85
2018,6,30,15,15,879.5,94.5,3.8,38.4,750.0,861.96,615.83
2018,6,30,15,30,881.0,87.0,3.8,38.4,714.0,827.73,594.92
2018,6,30,15,45,866.0,85.0,3.95,37.75,669.0,783.76,569.5
2018,6,30,16,0,851.0,83.0,4.1,37.1,624.0,738.54,542.65
2018,6,30,16,15,830.0,82.0,4.25,36.4,576.0,689.11,512.3
2018,6,30,16,30,809.0,81.0,4.4,35.7,528.0,642.46,483.09
2018,6,30,16,45,780.0,79.5,4.6,34.95,477.5,586.99,444.83
2018,6,30,17,0,751.0,78.0,4.8,34.2,427.0,532.53,406.05
2018,6,30,17,15,713.5,75.5,4.95,32.85,376.0,473.7,363.34
2018,6,30,17,30,676.0,73.0,5.1,31.5,325.0,418.3,321.37
2018,6,30,17,45,619.0,69.5,5.3,30.1,274.0,355.08,271.88
2018,6,30,18,0,562.0,66.0,5.5,28.7,223.0,296.88,224.64
2018,6,30,18,15,492.0,59.0,5.5,27.35,176.5,235.88,174.12
2018,6,30,18,30,422.0,52.0,5.5,26.0,130.0,181.87,128.72
2018,6,30,18,45,323.0,42.0,5.5,24.6,91.5,125.36,82.72
2018,6,30,19,0,224.0,32.0,5.5,23.2,53.0,79.22,43.98
2018,6,30,19,15,132.5,19.5,5.4,22.55,30.0,38.17,0.0
2018,6,30,19,30,41.0,7.0,5.3,21.9,7.0,9.91,0.0
2018,6,30,19,45,20.5,3.5,5.2,21.2,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.5,4.1,15.45,6.5,0.0,0.0
2018,7,1,5,0,70.0,11.0,4.1,15.6,13.0,10.81,0.0
2018,7,1,5,15,152.5,24.0,4.2,16.2,38.5,18.76,3.98
2018,7,1,5,30,235.0,37.0,4.3,16.8,64.0,28.38,18.11
2018,7,1,5,45,310.0,50.0,4.4,17.35,103.0,37.54,26.89
2018,7,1,6,0,385.0,63.0,4.5,17.9,142.0,46.24,34.89
2018,7,1,6,15,443.0,72.0,4.55,18.55,187.0,62.63,39.88
2018,7,1,6,30,501.0,81.0,4.6,19.2,232.0,99.72,59.05
2018,7,1,6,45,546.5,88.5,4.65,19.8,280.5,140.38,87.32
2018,7,1,7,0,592.0,96.0,4.7,20.4,329.0,186.15,123.59
2018,7,1,7,15,625.5,101.5,4.7,21.05,378.0,232.26,162.66
2018,7,1,7,30,659.0,107.0,4.7,21.7,427.0,281.87,205.27
2018,7,1,7,45,686.0,111.5,4.65,22.4,475.5,331.66,247.94
2018,7,1,8,0,713.0,116.0,4.6,23.1,524.0,383.84,291.71
2018,7,1,8,15,733.5,120.0,4.6,23.65,570.0,434.84,333.83
2018,7,1,8,30,754.0,124.0,4.6,24.2,616.0,489.24,377.32
2018,7,1,8,45,770.5,127.0,4.6,24.8,659.0,539.15,416.21
2018,7,1,9,0,787.0,130.0,4.6,25.4,702.0,589.46,454.28
2018,7,1,9,15,807.5,129.0,4.6,25.9,743.5,638.71,490.81
2018,7,1,9,30,828.0,128.0,4.6,26.4,785.0,688.17,526.57
2018,7,1,9,45,852.5,122.0,4.65,26.95,823.0,736.01,559.45
2018,7,1,10,0,877.0,116.0,4.7,27.5,861.0,783.05,590.43
2018,7,1,10,15,881.5,118.0,4.8,27.85,887.5,821.3,615.67
2018,7,1,10,30,886.0,120.0,4.9,28.2,914.0,857.53,639.4
2018,7,1,10,45,887.0,123.0,4.95,28.55,933.5,889.5,659.79
2018,7,1,11,0,888.0,126.0,5.0,28.9,953.0,918.96,678.39
2018,7,1,11,15,888.5,128.5,5.15,29.1,966.0,944.84,695.63
2018,7,1,11,30,889.0,131.0,5.3,29.3,979.0,967.98,711.08
2018,7,1,11,45,885.5,135.0,5.4,29.45,984.5,985.93,722.93
