Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,0,882.0,139.0,5.5,29.6,990.0,1000.89,732.9
2018,7,1,12,15,877.0,142.0,5.6,29.55,987.5,1010.38,739.93
2018,7,1,12,30,872.0,145.0,5.7,29.5,985.0,1016.81,745.08
2018,7,1,12,45,860.0,150.5,5.8,29.45,973.5,1015.68,745.3
2018,7,1,13,0,848.0,156.0,5.9,29.4,962.0,1011.52,743.62
2018,7,1,13,15,842.5,156.0,6.0,29.15,946.0,1011.59,745.51
2018,7,1,13,30,837.0,156.0,6.1,28.9,930.0,1002.56,741.33
2018,7,1,13,45,827.5,157.0,6.15,28.65,906.5,987.71,733.01
2018,7,1,14,0,818.0,158.0,6.2,28.4,883.0,970.11,722.87
2018,7,1,14,15,809.0,157.0,6.2,28.05,854.5,948.28,709.86
2018,7,1,14,30,800.0,156.0,6.2,27.7,826.0,923.96,695.13
2018,7,1,14,45,788.5,153.5,6.25,27.35,791.0,893.43,676.26
2018,7,1,15,0,777.0,151.0,6.3,27.0,756.0,860.85,655.8
2018,7,1,15,15,763.5,148.0,6.3,27.0,717.0,824.16,631.11
2018,7,1,15,30,750.0,145.0,6.3,27.0,678.0,788.52,607.04
2018,7,1,15,45,732.5,141.0,6.15,26.1,634.5,744.69,578.4
2018,7,1,16,0,715.0,137.0,6.0,25.2,591.0,700.07,548.75
2018,7,1,16,15,691.5,132.5,5.95,24.6,544.0,650.05,513.17
2018,7,1,16,30,668.0,128.0,5.9,24.0,497.0,600.24,476.69
2018,7,1,16,45,637.5,123.0,5.8,23.35,448.5,545.94,435.82
2018,7,1,17,0,607.0,118.0,5.7,22.7,400.0,493.02,394.98
2018,7,1,17,15,568.5,111.0,5.6,22.05,351.0,435.34,349.34
2018,7,1,17,30,530.0,104.0,5.5,21.4,302.0,380.4,304.7
2018,7,1,17,45,478.5,95.0,5.4,20.75,253.5,318.72,253.64
2018,7,1,18,0,427.0,86.0,5.3,20.1,205.0,264.19,207.33
2018,7,1,18,15,364.5,73.5,5.15,19.5,161.0,207.17,158.54
2018,7,1,18,30,302.0,61.0,5.0,18.9,117.0,156.57,114.98
2018,7,1,18,45,226.0,46.0,4.85,18.3,81.0,106.75,73.16
2018,7,1,19,0,150.0,31.0,4.7,17.7,45.0,65.14,37.28
2018,7,1,19,15,87.5,18.5,4.7,17.35,25.5,31.59,0.0
2018,7,1,19,30,25.0,6.0,4.7,17.0,6.0,7.75,0.0
2018,7,1,19,45,12.5,3.0,4.65,16.65,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,2.35,14.65,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,2.5,14.9,9.0,7.86,0.0
2018,7,2,5,15,89.0,22.0,2.6,15.3,30.5,18.52,3.29
2018,7,2,5,30,143.0,36.0,2.7,15.7,52.0,29.75,19.31
2018,7,2,5,45,205.5,52.5,2.75,16.15,88.0,39.55,28.78
2018,7,2,6,0,268.0,69.0,2.8,16.6,124.0,50.97,39.24
2018,7,2,6,15,322.0,83.5,2.85,17.1,167.5,68.77,47.43
2018,7,2,6,30,376.0,98.0,2.9,17.6,211.0,104.18,67.87
2018,7,2,6,45,408.0,111.0,2.9,18.05,254.0,141.55,94.73
2018,7,2,7,0,440.0,124.0,2.9,18.5,297.0,182.5,127.32
2018,7,2,7,15,474.5,135.0,2.9,19.1,344.5,225.85,163.14
2018,7,2,7,30,509.0,146.0,2.9,19.7,392.0,272.84,202.42
2018,7,2,7,45,511.0,161.0,2.9,20.25,430.5,315.75,239.02
2018,7,2,8,0,513.0,176.0,2.9,20.8,469.0,358.66,274.75
2018,7,2,8,15,576.5,172.5,2.95,21.4,527.5,412.19,317.46
2018,7,2,8,30,640.0,169.0,3.0,22.0,586.0,471.2,363.7
2018,7,2,8,45,677.0,166.5,3.0,22.55,634.5,522.16,403.0
2018,7,2,9,0,714.0,164.0,3.0,23.1,683.0,575.62,443.21
2018,7,2,9,15,711.0,175.5,3.05,23.6,715.5,618.83,474.67
2018,7,2,9,30,708.0,187.0,3.1,24.1,748.0,660.51,504.22
2018,7,2,9,45,684.5,209.0,3.15,24.55,770.0,695.65,528.02
2018,7,2,10,0,661.0,231.0,3.2,25.0,792.0,727.51,548.96
2018,7,2,10,15,674.0,233.0,3.3,25.4,821.0,766.26,575.58
2018,7,2,10,30,687.0,235.0,3.4,25.8,850.0,804.18,601.18
2018,7,2,10,45,700.0,233.5,3.5,26.25,872.5,837.68,623.44
2018,7,2,11,0,713.0,232.0,3.6,26.7,895.0,869.88,643.95
2018,7,2,11,15,720.0,231.5,3.7,27.05,909.5,896.06,660.54
2018,7,2,11,30,727.0,231.0,3.8,27.4,924.0,920.27,675.83
2018,7,2,11,45,733.0,229.0,3.95,27.75,932.0,939.92,688.37
2018,7,2,12,0,739.0,227.0,4.1,28.1,940.0,957.26,699.45
2018,7,2,12,15,739.0,226.5,4.2,28.2,939.0,967.77,706.5
2018,7,2,12,30,739.0,226.0,4.3,28.3,938.0,975.61,711.94
2018,7,2,12,45,700.5,244.5,4.45,28.4,915.0,961.67,703.34
2018,7,2,13,0,662.0,263.0,4.6,28.5,892.0,944.89,692.97
2018,7,2,13,15,692.0,242.0,4.75,28.3,890.0,953.85,701.16
2018,7,2,13,30,722.0,221.0,4.9,28.1,888.0,959.62,707.16
2018,7,2,13,45,712.0,220.0,5.05,27.9,864.5,943.51,698.53
2018,7,2,14,0,702.0,219.0,5.2,27.7,841.0,924.98,688.34
2018,7,2,14,15,692.0,216.0,5.35,27.2,812.5,902.08,675.89
2018,7,2,14,30,682.0,213.0,5.5,26.7,784.0,877.04,661.81
2018,7,2,14,45,667.0,209.5,5.6,26.25,749.0,844.94,642.18
2018,7,2,15,0,652.0,206.0,5.7,25.8,714.0,811.27,621.2
2018,7,2,15,15,637.0,200.5,5.7,25.8,675.5,774.16,595.53
2018,7,2,15,30,622.0,195.0,5.7,25.8,637.0,735.92,568.72
2018,7,2,15,45,602.0,188.5,5.8,24.4,594.5,691.76,540.52
2018,7,2,16,0,582.0,182.0,5.9,23.0,552.0,647.26,511.18
2018,7,2,16,15,559.0,174.0,5.85,22.35,507.0,596.11,474.17
2018,7,2,16,30,536.0,166.0,5.8,21.7,462.0,548.56,439.01
2018,7,2,16,45,510.0,155.5,5.75,21.0,416.0,497.17,400.15
2018,7,2,17,0,484.0,145.0,5.7,20.3,370.0,447.08,361.34
2018,7,2,17,15,452.0,133.0,5.6,19.7,324.0,393.68,318.7
2018,7,2,17,30,420.0,121.0,5.5,19.1,278.0,342.64,276.96
2018,7,2,17,45,383.0,106.5,5.4,18.55,233.5,289.34,232.39
2018,7,2,18,0,346.0,92.0,5.3,18.0,189.0,239.39,189.68
2018,7,2,18,15,297.5,76.5,5.15,17.55,148.0,188.06,145.33
2018,7,2,18,30,249.0,61.0,5.0,17.1,107.0,141.68,105.04
2018,7,2,18,45,192.5,45.0,4.85,16.65,74.5,98.03,67.74
2018,7,2,19,0,136.0,29.0,4.7,16.2,42.0,60.44,34.48
2018,7,2,19,15,79.0,17.0,4.65,15.9,23.5,28.95,0.0
2018,7,2,19,30,22.0,5.0,4.6,15.6,5.0,6.55,0.0
2018,7,2,19,45,11.0,2.5,4.55,15.3,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,34.5,6.5,2.8,13.35,7.5,0.0,0.0
2018,7,3,5,0,69.0,13.0,3.0,13.7,15.0,12.78,0.0
2018,7,3,5,15,169.5,26.0,3.05,14.2,42.0,20.52,3.5
2018,7,3,5,30,270.0,39.0,3.1,14.7,69.0,30.14,19.66
2018,7,3,5,45,360.5,49.0,3.15,15.2,110.0,37.49,27.08
2018,7,3,6,0,451.0,59.0,3.2,15.7,151.0,43.27,32.59
2018,7,3,6,15,512.5,66.5,3.15,16.2,198.0,57.85,35.98
2018,7,3,6,30,574.0,74.0,3.1,16.7,245.0,97.49,55.37
2018,7,3,6,45,618.0,79.5,3.05,17.2,294.5,140.07,84.78
2018,7,3,7,0,662.0,85.0,3.0,17.7,344.0,187.58,122.78
2018,7,3,7,15,695.0,89.5,2.95,18.35,394.5,236.4,164.57
2018,7,3,7,30,728.0,94.0,2.9,19.0,445.0,288.62,209.83
2018,7,3,7,45,754.5,96.5,2.9,19.65,494.5,342.55,256.33
2018,7,3,8,0,781.0,99.0,2.9,20.3,544.0,395.97,301.54
2018,7,3,8,15,801.5,101.5,2.9,20.95,591.5,448.77,345.14
2018,7,3,8,30,822.0,104.0,2.9,21.6,639.0,502.75,388.28
2018,7,3,8,45,840.0,104.5,2.9,22.2,683.0,554.43,428.46
2018,7,3,9,0,858.0,105.0,2.9,22.8,727.0,608.29,468.91
2018,7,3,9,15,856.0,113.5,2.95,23.35,762.5,654.87,502.92
2018,7,3,9,30,854.0,122.0,3.0,23.9,798.0,699.61,534.64
2018,7,3,9,45,837.0,137.5,3.05,24.45,823.5,738.04,560.26
2018,7,3,10,0,820.0,153.0,3.1,25.0,849.0,774.05,583.25
2018,7,3,10,15,831.0,153.0,3.25,25.4,877.5,814.27,609.78
2018,7,3,10,30,842.0,153.0,3.4,25.8,906.0,853.06,635.09
2018,7,3,10,45,854.5,149.5,3.55,26.25,929.0,885.83,656.03
2018,7,3,11,0,867.0,146.0,3.7,26.7,952.0,918.62,676.91
2018,7,3,11,15,872.5,145.0,3.85,26.95,966.5,945.37,694.23
2018,7,3,11,30,878.0,144.0,4.0,27.2,981.0,969.63,709.94
2018,7,3,11,45,884.0,142.0,4.15,27.45,989.5,990.78,723.63
2018,7,3,12,0,890.0,140.0,4.3,27.7,998.0,1009.21,735.59
2018,7,3,12,15,882.5,143.5,4.4,27.75,994.0,1016.91,740.9
2018,7,3,12,30,875.0,147.0,4.5,27.8,990.0,1021.5,744.35
2018,7,3,12,45,860.0,155.0,4.65,27.85,977.5,1019.96,744.28
2018,7,3,13,0,845.0,163.0,4.8,27.9,965.0,1021.71,746.88
2018,7,3,13,15,843.5,161.0,4.9,27.85,951.0,1017.73,745.64
2018,7,3,13,30,842.0,159.0,5.0,27.8,937.0,1010.69,742.49
2018,7,3,13,45,840.5,155.0,5.1,27.7,916.0,998.51,736.14
2018,7,3,14,0,839.0,151.0,5.2,27.6,895.0,983.34,727.83
2018,7,3,14,15,832.5,148.5,5.25,27.35,866.5,962.02,715.48
2018,7,3,14,30,826.0,146.0,5.3,27.1,838.0,938.04,701.32
2018,7,3,14,45,819.0,142.0,5.35,26.85,804.5,909.48,683.93
2018,7,3,15,0,812.0,138.0,5.4,26.6,771.0,878.55,664.8
2018,7,3,15,15,799.0,135.5,5.4,26.6,731.5,841.85,640.53
2018,7,3,15,30,786.0,133.0,5.4,26.6,692.0,803.48,614.93
2018,7,3,15,45,772.0,128.5,5.35,25.85,649.0,760.75,587.52
2018,7,3,16,0,758.0,124.0,5.3,25.1,606.0,716.86,558.84
2018,7,3,16,15,740.5,119.0,5.2,24.6,559.5,670.94,527.25
2018,7,3,16,30,723.0,114.0,5.1,24.1,513.0,622.64,492.05
2018,7,3,16,45,700.5,108.0,5.05,23.65,465.0,569.96,452.71
2018,7,3,17,0,678.0,102.0,5.0,23.2,417.0,517.85,412.75
2018,7,3,17,15,644.5,96.0,4.9,22.6,367.5,460.66,367.77
2018,7,3,17,30,611.0,90.0,4.8,22.0,318.0,405.62,323.2
2018,7,3,17,45,567.0,82.5,4.7,21.4,269.5,346.81,274.43
2018,7,3,18,0,523.0,75.0,4.6,20.8,221.0,291.78,227.49
2018,7,3,18,15,458.0,66.5,4.45,20.15,175.5,232.69,176.76
2018,7,3,18,30,393.0,58.0,4.3,19.5,130.0,179.16,130.39
2018,7,3,18,45,304.0,46.0,4.15,18.85,92.0,124.77,84.68
2018,7,3,19,0,215.0,34.0,4.0,18.2,54.0,80.11,45.66
2018,7,3,19,15,125.5,21.0,3.9,17.8,31.0,38.92,0.0
2018,7,3,19,30,36.0,8.0,3.8,17.4,8.0,10.54,0.0
2018,7,3,19,45,18.0,4.0,3.75,16.95,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,4,45,39.0,7.0,2.85,12.9,8.0,0.0,0.0
2018,7,4,5,0,78.0,14.0,3.1,13.2,16.0,13.76,0.0
2018,7,4,5,15,186.0,26.0,3.3,13.75,43.0,20.57,2.61
2018,7,4,5,30,294.0,38.0,3.5,14.3,70.0,30.45,19.88
2018,7,4,5,45,340.5,48.0,3.7,14.85,103.0,36.08,25.87
2018,7,4,6,0,387.0,58.0,3.9,15.4,136.0,42.4,31.86
2018,7,4,6,15,300.0,82.0,3.9,15.95,152.5,66.19,46.33
2018,7,4,6,30,213.0,106.0,3.9,16.5,169.0,102.07,72.64
2018,7,4,6,45,182.0,129.5,3.85,17.0,190.5,135.13,99.72
2018,7,4,7,0,151.0,153.0,3.8,17.5,212.0,161.23,122.36
2018,7,4,7,15,145.5,177.0,3.8,18.05,240.0,190.66,146.8
2018,7,4,7,30,140.0,201.0,3.8,18.6,268.0,219.75,170.7
2018,7,4,7,45,216.0,213.5,3.75,19.1,330.0,266.37,206.69
2018,7,4,8,0,292.0,226.0,3.7,19.6,392.0,317.72,246.82
2018,7,4,8,15,459.5,196.0,3.75,20.15,483.0,380.22,295.73
2018,7,4,8,30,627.0,166.0,3.8,20.7,574.0,460.71,359.0
2018,7,4,8,45,746.5,132.5,3.8,21.25,650.0,529.07,412.64
2018,7,4,9,0,866.0,99.0,3.8,21.8,726.0,606.64,472.4
2018,7,4,9,15,871.0,103.0,3.85,22.25,763.0,653.86,507.66
2018,7,4,9,30,876.0,107.0,3.9,22.7,800.0,699.8,541.2
2018,7,4,9,45,873.0,115.0,3.95,23.2,830.0,742.3,569.7
2018,7,4,10,0,870.0,123.0,4.0,23.7,860.0,782.54,596.14
2018,7,4,10,15,879.5,122.5,4.1,24.1,888.5,822.31,622.39
2018,7,4,10,30,889.0,122.0,4.2,24.5,917.0,860.39,647.24
2018,7,4,10,45,899.0,119.5,4.3,24.9,939.5,895.08,669.59
2018,7,4,11,0,909.0,117.0,4.4,25.3,962.0,927.7,690.4
2018,7,4,11,15,914.0,116.0,4.5,25.5,976.5,954.93,708.06
2018,7,4,11,30,919.0,115.0,4.6,25.7,991.0,979.51,724.11
2018,7,4,11,45,924.5,113.0,4.7,25.95,999.0,1000.81,737.99
2018,7,4,12,0,930.0,111.0,4.8,26.2,1007.0,1019.21,750.03
2018,7,4,12,15,930.0,111.0,4.9,26.2,1006.5,1031.21,758.67
2018,7,4,12,30,930.0,111.0,5.0,26.2,1006.0,1040.03,765.36
2018,7,4,12,45,929.0,110.0,5.1,26.2,998.0,1043.6,768.69
2018,7,4,13,0,928.0,109.0,5.2,26.2,990.0,1043.89,769.98
2018,7,4,13,15,927.5,107.5,5.2,26.1,976.0,1040.87,768.71
2018,7,4,13,30,927.0,106.0,5.2,26.0,962.0,1034.55,765.37
2018,7,4,13,45,926.5,102.5,5.2,25.95,941.0,1022.86,758.39
2018,7,4,14,0,926.0,99.0,5.2,25.9,920.0,1007.9,749.34
2018,7,4,14,15,921.0,97.5,5.2,25.7,891.5,987.55,737.17
2018,7,4,14,30,916.0,96.0,5.2,25.5,863.0,964.25,723.04
2018,7,4,14,45,910.0,94.0,5.2,25.3,829.5,936.68,705.96
2018,7,4,15,0,904.0,92.0,5.2,25.1,796.0,906.46,687.01
2018,7,4,15,15,894.0,89.5,5.2,25.1,756.0,869.78,662.88
2018,7,4,15,30,884.0,87.0,5.2,25.1,716.0,831.03,637.15
2018,7,4,15,45,873.0,85.0,5.15,24.4,673.0,790.17,611.15
2018,7,4,16,0,862.0,83.0,5.1,23.7,630.0,747.75,583.63
2018,7,4,16,15,848.0,79.5,5.05,23.2,583.5,700.17,551.4
2018,7,4,16,30,834.0,76.0,5.0,22.7,537.0,651.71,517.97
2018,7,4,16,45,813.5,73.5,4.95,22.2,488.0,602.39,481.38
2018,7,4,17,0,793.0,71.0,4.9,21.7,439.0,550.28,441.19
2018,7,4,17,15,763.5,68.0,4.8,21.1,388.5,493.21,395.94
2018,7,4,17,30,734.0,65.0,4.7,20.5,338.0,437.75,350.5
2018,7,4,17,45,694.0,60.5,4.6,19.85,288.0,377.91,300.25
2018,7,4,18,0,654.0,56.0,4.5,19.2,238.0,321.3,251.12
2018,7,4,18,15,592.0,51.0,4.25,18.6,190.5,261.27,198.31
2018,7,4,18,30,530.0,46.0,4.0,18.0,143.0,206.46,149.46
2018,7,4,18,45,434.0,38.0,3.7,17.35,102.0,147.01,98.49
2018,7,4,19,0,338.0,30.0,3.4,16.7,61.0,97.82,54.32
2018,7,4,19,15,204.5,19.5,3.25,16.3,35.0,47.32,0.0
2018,7,4,19,30,71.0,9.0,3.1,15.9,9.0,14.12,0.0
2018,7,4,19,45,35.5,4.5,3.0,15.55,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,70.5,7.0,1.85,11.45,8.5,0.0,0.0
2018,7,5,5,0,141.0,14.0,2.0,11.9,17.0,13.76,0.0
2018,7,5,5,15,270.5,23.0,2.25,12.65,46.0,18.62,0.89
2018,7,5,5,30,400.0,32.0,2.5,13.4,75.0,24.6,14.99
2018,7,5,5,45,470.5,39.0,2.75,14.15,115.0,28.35,19.19
2018,7,5,6,0,541.0,46.0,3.0,14.9,155.0,31.91,22.66
2018,7,5,6,15,597.0,52.5,2.95,15.5,203.5,45.83,25.86
2018,7,5,6,30,653.0,59.0,2.9,16.1,252.0,91.58,48.09
2018,7,5,6,45,709.0,60.5,2.9,16.75,305.5,136.0,77.67
2018,7,5,7,0,765.0,62.0,2.9,17.4,359.0,186.66,117.81
2018,7,5,7,15,791.5,64.0,2.8,18.1,409.0,236.97,161.62
2018,7,5,7,30,818.0,66.0,2.7,18.8,459.0,293.42,211.1
2018,7,5,7,45,838.0,68.5,2.6,19.45,508.5,346.87,257.94
2018,7,5,8,0,858.0,71.0,2.5,20.1,558.0,401.78,304.76
2018,7,5,8,15,873.5,73.0,2.4,20.8,605.0,455.49,349.13
2018,7,5,8,30,889.0,75.0,2.3,21.5,652.0,509.74,392.24
2018,7,5,8,45,900.5,76.0,2.2,22.15,694.5,561.18,431.72
2018,7,5,9,0,912.0,77.0,2.1,22.8,737.0,612.28,469.39
2018,7,5,9,15,922.0,78.0,2.0,23.5,776.0,661.86,504.39
2018,7,5,9,30,932.0,79.0,1.9,24.2,815.0,710.5,536.4
2018,7,5,9,45,940.0,79.5,1.8,24.9,849.0,756.04,564.08
2018,7,5,10,0,948.0,80.0,1.7,25.6,883.0,800.02,589.97
2018,7,5,10,15,953.0,80.5,1.7,26.25,910.0,839.83,613.58
2018,7,5,10,30,958.0,81.0,1.7,26.9,937.0,877.46,635.41
2018,7,5,10,45,960.5,82.5,1.65,27.6,957.5,911.56,653.97
2018,7,5,11,0,963.0,84.0,1.6,28.3,978.0,943.0,670.53
2018,7,5,11,15,965.5,84.0,1.65,28.8,992.0,970.16,686.05
2018,7,5,11,30,968.0,84.0,1.7,29.3,1006.0,994.39,699.73
2018,7,5,11,45,969.5,83.5,1.75,29.8,1012.5,1014.13,710.65
2018,7,5,12,0,971.0,83.0,1.8,30.3,1019.0,1030.71,719.68
2018,7,5,12,15,967.0,86.0,1.95,30.65,1017.5,1042.18,727.44
2018,7,5,12,30,963.0,89.0,2.1,31.0,1016.0,1050.29,733.2
2018,7,5,12,45,954.5,93.5,2.2,31.35,1006.0,1052.08,734.55
2018,7,5,13,0,946.0,98.0,2.3,31.7,996.0,1050.5,733.97
2018,7,5,13,15,943.5,97.5,2.45,31.85,981.0,1046.45,733.09
2018,7,5,13,30,941.0,97.0,2.6,32.0,966.0,1039.06,730.18
2018,7,5,13,45,937.0,95.0,2.75,32.15,943.0,1025.34,723.33
2018,7,5,14,0,933.0,93.0,2.9,32.3,920.0,1008.4,714.46
2018,7,5,14,15,927.0,92.5,3.0,32.2,891.5,988.03,703.68
2018,7,5,14,30,921.0,92.0,3.1,32.1,863.0,964.75,690.99
2018,7,5,14,45,914.5,89.5,3.2,32.0,828.5,936.06,674.73
2018,7,5,15,0,908.0,87.0,3.3,31.9,794.0,904.73,656.6
2018,7,5,15,15,897.5,86.0,3.3,31.9,754.5,869.12,634.6
2018,7,5,15,30,887.0,85.0,3.3,31.9,715.0,831.48,611.09
2018,7,5,15,45,875.5,82.0,3.35,31.45,671.5,789.02,585.39
2018,7,5,16,0,864.0,79.0,3.4,31.0,628.0,745.01,558.18
2018,7,5,16,15,848.5,76.5,3.4,30.6,581.0,697.36,527.57
2018,7,5,16,30,833.0,74.0,3.4,30.2,534.0,648.96,495.84
2018,7,5,16,45,812.0,71.0,3.35,29.8,484.5,596.03,458.4
2018,7,5,17,0,791.0,68.0,3.3,29.4,435.0,545.87,421.28
2018,7,5,17,15,761.0,64.5,3.2,28.65,384.0,488.08,377.73
2018,7,5,17,30,731.0,61.0,3.1,27.9,333.0,431.96,333.93
2018,7,5,17,45,664.5,58.0,2.95,27.2,277.0,362.28,278.28
2018,7,5,18,0,598.0,55.0,2.8,26.5,221.0,299.38,226.53
2018,7,5,18,15,430.0,42.5,2.6,25.35,149.5,197.38,145.38
2018,7,5,18,30,262.0,30.0,2.4,24.2,78.0,112.68,78.48
2018,7,5,18,45,187.0,24.5,2.15,23.05,53.5,75.29,48.13
2018,7,5,19,0,112.0,19.0,1.9,21.9,29.0,44.41,22.61
2018,7,5,19,15,56.0,10.5,2.25,21.5,15.5,18.98,0.0
2018,7,5,19,30,0.0,2.0,2.6,21.1,2.0,1.97,0.0
2018,7,5,19,45,0.0,1.0,2.9,20.75,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,2.75,16.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,2.8,16.9,4.0,3.93,0.0
2018,7,6,5,15,8.5,6.5,2.85,17.15,6.5,6.26,0.0
2018,7,6,5,30,0.0,9.0,2.9,17.4,9.0,8.67,1.5
2018,7,6,5,45,0.0,12.0,2.95,17.6,12.0,11.57,4.36
2018,7,6,6,0,0.0,15.0,3.0,17.8,15.0,14.46,7.06
2018,7,6,6,15,0.0,15.5,2.9,18.2,15.5,14.95,6.96
2018,7,6,6,30,0.0,16.0,2.8,18.6,16.0,15.43,7.38
2018,7,6,6,45,0.0,29.0,2.75,18.95,29.0,27.99,17.94
2018,7,6,7,0,0.0,42.0,2.7,19.3,42.0,40.56,28.38
2018,7,6,7,15,16.5,101.5,2.7,19.8,109.5,99.33,76.16
2018,7,6,7,30,33.0,161.0,2.7,20.3,177.0,158.21,123.07
2018,7,6,7,45,26.0,157.0,2.75,20.8,170.5,155.54,120.6
2018,7,6,8,0,19.0,153.0,2.8,21.3,164.0,153.51,118.66
2018,7,6,8,15,11.5,150.5,2.65,21.9,157.5,149.32,114.82
2018,7,6,8,30,4.0,148.0,2.5,22.5,151.0,144.19,110.17
2018,7,6,8,45,2.0,114.0,2.4,23.1,115.5,111.22,83.61
2018,7,6,9,0,0.0,80.0,2.3,23.7,80.0,77.45,56.48
2018,7,6,9,15,0.0,78.0,2.25,24.45,78.0,75.53,54.68
2018,7,6,9,30,0.0,76.0,2.2,25.2,76.0,73.6,52.88
2018,7,6,9,45,5.5,137.5,2.15,26.0,142.0,136.92,102.03
2018,7,6,10,0,11.0,199.0,2.1,26.8,208.0,200.55,150.05
2018,7,6,10,15,28.5,263.5,2.2,27.9,288.5,277.45,206.9
2018,7,6,10,30,46.0,328.0,2.3,29.0,369.0,356.04,263.26
2018,7,6,10,45,182.5,350.5,2.35,30.05,519.0,500.06,368.22
2018,7,6,11,0,319.0,373.0,2.4,31.1,669.0,652.52,473.87
2018,7,6,11,15,388.0,363.0,2.55,31.85,728.5,719.27,518.48
2018,7,6,11,30,457.0,353.0,2.7,32.6,788.0,785.94,562.84
2018,7,6,11,45,520.5,323.5,2.85,33.35,822.0,829.16,591.62
2018,7,6,12,0,584.0,294.0,3.0,34.1,856.0,872.29,620.2
2018,7,6,12,15,550.0,311.0,3.15,34.3,840.0,865.35,614.78
2018,7,6,12,30,516.0,328.0,3.3,34.5,824.0,855.95,608.11
2018,7,6,12,45,662.0,241.5,3.45,34.65,872.5,919.87,654.29
2018,7,6,13,0,808.0,155.0,3.6,34.8,921.0,976.23,690.65
2018,7,6,13,15,762.0,177.0,3.75,34.8,890.5,952.72,676.5
2018,7,6,13,30,716.0,199.0,3.9,34.8,860.0,930.7,663.82
2018,7,6,13,45,541.5,277.5,4.05,34.8,770.5,833.16,598.95
2018,7,6,14,0,367.0,356.0,4.2,34.8,681.0,732.31,527.81
2018,7,6,14,15,392.0,345.0,4.3,34.6,682.0,747.28,540.32
2018,7,6,14,30,417.0,334.0,4.4,34.4,683.0,752.71,546.0
2018,7,6,14,45,567.5,249.0,4.5,34.2,703.0,795.21,581.18
2018,7,6,15,0,718.0,164.0,4.6,34.0,723.0,825.85,605.68
2018,7,6,15,15,792.5,121.5,4.6,34.0,709.0,821.65,603.87
2018,7,6,15,30,867.0,79.0,4.6,34.0,695.0,808.44,596.25
2018,7,6,15,45,855.5,77.0,4.6,33.1,653.0,767.74,571.94
2018,7,6,16,0,844.0,75.0,4.6,32.2,611.0,725.55,546.25
2018,7,6,16,15,827.5,72.5,4.6,31.45,564.5,677.95,515.84
2018,7,6,16,30,811.0,70.0,4.6,30.7,518.0,629.73,484.38
2018,7,6,16,45,779.0,70.5,4.55,30.0,467.5,577.43,447.17
2018,7,6,17,0,747.0,71.0,4.5,29.3,417.0,523.49,407.12
2018,7,6,17,15,704.0,69.5,4.4,28.45,365.5,462.96,361.02
2018,7,6,17,30,661.0,68.0,4.3,27.6,314.0,405.39,315.74
2018,7,6,17,45,628.5,62.5,4.2,26.75,268.0,352.26,272.47
2018,7,6,18,0,596.0,57.0,4.1,25.9,222.0,300.87,229.14
2018,7,6,18,15,518.0,52.0,4.0,25.2,174.5,237.58,175.95
2018,7,6,18,30,440.0,47.0,3.9,24.5,127.0,182.11,128.87
2018,7,6,18,45,379.5,37.5,3.85,23.8,92.0,133.98,87.61
2018,7,6,19,0,319.0,28.0,3.8,23.1,57.0,92.47,49.36
2018,7,6,19,15,193.5,18.0,3.8,22.75,32.5,44.37,0.0
2018,7,6,19,30,68.0,8.0,3.8,22.4,8.0,12.89,0.0
2018,7,6,19,45,34.0,4.0,3.75,22.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,7,4,45,46.0,5.0,2.25,15.95,6.0,0.0,0.0
2018,7,7,5,0,92.0,10.0,2.5,16.2,12.0,9.83,0.0
2018,7,7,5,15,240.0,20.5,2.55,16.7,41.5,16.28,0.0
2018,7,7,5,30,388.0,31.0,2.6,17.2,71.0,23.83,13.92
2018,7,7,5,45,475.5,37.0,2.7,17.75,112.5,26.74,17.44
2018,7,7,6,0,563.0,43.0,2.8,18.3,154.0,32.3,22.63
2018,7,7,6,15,619.0,48.0,2.75,19.1,202.0,43.48,24.55
2018,7,7,6,30,675.0,53.0,2.7,19.9,250.0,85.79,42.28
2018,7,7,6,45,714.5,56.0,2.7,20.75,300.0,130.68,71.94
2018,7,7,7,0,754.0,59.0,2.7,21.6,350.0,180.0,110.8
2018,7,7,7,15,781.5,62.0,2.75,22.55,400.5,230.81,154.07
2018,7,7,7,30,809.0,65.0,2.8,23.5,451.0,287.89,203.06
2018,7,7,7,45,829.5,67.5,2.85,24.5,500.5,341.05,248.69
2018,7,7,8,0,850.0,70.0,2.9,25.5,550.0,395.75,294.4
2018,7,7,8,15,865.5,71.5,3.0,26.25,596.5,448.63,337.82
2018,7,7,8,30,881.0,73.0,3.1,27.0,643.0,502.05,380.25
2018,7,7,8,45,893.5,74.5,3.2,27.75,686.5,554.17,420.33
2018,7,7,9,0,906.0,76.0,3.3,28.5,730.0,606.07,458.94
2018,7,7,9,15,915.0,77.5,3.4,29.1,768.5,655.29,494.73
2018,7,7,9,30,924.0,79.0,3.5,29.7,807.0,703.51,527.97
2018,7,7,9,45,931.0,80.0,3.6,30.35,840.5,748.57,556.98
2018,7,7,10,0,938.0,81.0,3.7,31.0,874.0,792.02,584.48
2018,7,7,10,15,943.5,82.0,3.8,31.4,901.5,832.46,610.22
2018,7,7,10,30,949.0,83.0,3.9,31.8,929.0,870.78,634.32
2018,7,7,10,45,953.0,83.5,4.0,32.2,950.0,905.02,655.54
2018,7,7,11,0,957.0,84.0,4.1,32.6,971.0,936.7,674.99
2018,7,7,11,15,959.5,84.5,4.15,32.75,985.5,964.31,692.14
2018,7,7,11,30,962.0,85.0,4.2,32.9,1000.0,989.01,707.43
2018,7,7,11,45,964.0,84.5,4.3,33.1,1007.0,1009.22,719.98
2018,7,7,12,0,966.0,84.0,4.4,33.3,1014.0,1026.3,730.61
2018,7,7,12,15,960.5,87.5,4.45,33.4,1011.5,1036.84,737.18
2018,7,7,12,30,955.0,91.0,4.5,33.5,1009.0,1044.01,741.73
2018,7,7,12,45,943.0,97.0,4.55,33.6,997.5,1043.89,741.77
2018,7,7,13,0,931.0,103.0,4.6,33.7,986.0,1040.44,739.83
2018,7,7,13,15,754.5,194.5,4.7,33.65,902.5,963.03,690.98
2018,7,7,13,30,578.0,286.0,4.8,33.6,819.0,883.17,638.02
2018,7,7,13,45,538.5,302.5,4.85,33.55,790.0,856.3,620.34
2018,7,7,14,0,499.0,319.0,4.9,33.5,761.0,829.61,602.32
2018,7,7,14,15,381.5,347.5,5.0,33.3,679.0,732.66,535.2
2018,7,7,14,30,264.0,376.0,5.1,33.1,597.0,646.37,473.85
2018,7,7,14,45,197.5,366.0,5.15,32.9,527.5,562.1,414.57
2018,7,7,15,0,131.0,356.0,5.2,32.7,458.0,488.28,361.34
2018,7,7,15,15,265.5,308.5,5.2,32.7,501.5,558.42,416.83
2018,7,7,15,30,400.0,261.0,5.2,32.7,545.0,619.15,464.28
2018,7,7,15,45,553.5,194.5,5.35,31.85,560.5,657.02,498.08
2018,7,7,16,0,707.0,128.0,5.5,31.0,576.0,685.15,524.11
2018,7,7,16,15,757.0,102.5,5.5,30.25,549.0,663.71,511.51
2018,7,7,16,30,807.0,77.0,5.5,29.5,522.0,634.87,493.5
2018,7,7,16,45,782.0,75.0,5.5,28.8,473.0,584.44,457.01
2018,7,7,17,0,757.0,73.0,5.5,28.1,424.0,531.64,417.46
2018,7,7,17,15,707.5,72.0,5.4,27.2,369.5,467.65,368.09
2018,7,7,17,30,658.0,71.0,5.3,26.3,315.0,408.18,320.78
2018,7,7,17,45,630.5,64.0,5.2,25.35,269.5,354.84,276.93
2018,7,7,18,0,603.0,57.0,5.1,24.4,224.0,303.59,233.24
2018,7,7,18,15,555.0,50.0,4.95,23.55,179.5,247.79,184.9
2018,7,7,18,30,507.0,43.0,4.8,22.7,135.0,196.71,139.8
2018,7,7,18,45,432.0,35.5,4.65,21.85,97.5,143.87,94.34
2018,7,7,19,0,357.0,28.0,4.5,21.0,60.0,99.12,52.96
2018,7,7,19,15,218.0,18.5,4.45,20.5,34.5,47.79,0.0
2018,7,7,19,30,79.0,9.0,4.4,20.0,9.0,14.68,0.0
2018,7,7,19,45,39.5,4.5,4.35,19.5,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,18.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,5.5,3.65,14.0,6.0,0.0,0.0
2018,7,8,5,0,94.0,11.0,3.7,14.2,12.0,10.81,0.0
2018,7,8,5,15,244.5,21.0,3.75,14.8,41.5,16.89,0.0
2018,7,8,5,30,395.0,31.0,3.8,15.4,71.0,23.94,14.03
2018,7,8,5,45,482.0,37.0,3.8,15.95,112.5,26.83,17.64
2018,7,8,6,0,569.0,43.0,3.8,16.5,154.0,32.4,22.88
2018,7,8,6,15,624.0,47.5,3.8,17.45,201.5,42.15,24.25
2018,7,8,6,30,679.0,52.0,3.8,18.4,249.0,84.17,41.34
2018,7,8,6,45,716.5,55.5,3.8,19.35,299.0,129.45,71.36
2018,7,8,7,0,754.0,59.0,3.8,20.3,349.0,178.94,110.61
2018,7,8,7,15,780.0,62.0,3.8,21.05,399.0,229.41,154.12
2018,7,8,7,30,806.0,65.0,3.8,21.8,449.0,285.99,203.4
2018,7,8,7,45,825.5,68.0,3.85,22.55,498.0,339.13,249.85
2018,7,8,8,0,845.0,71.0,3.9,23.3,547.0,393.71,296.45
2018,7,8,8,15,860.0,73.0,3.95,24.1,593.5,446.61,340.46
2018,7,8,8,30,875.0,75.0,4.0,24.9,640.0,500.02,383.42
2018,7,8,8,45,886.5,77.0,4.1,25.65,683.0,551.83,423.92
2018,7,8,9,0,898.0,79.0,4.2,26.4,726.0,603.34,462.91
2018,7,8,9,15,905.5,81.0,4.25,27.0,764.0,651.78,498.64
2018,7,8,9,30,913.0,83.0,4.3,27.6,802.0,699.11,531.9
2018,7,8,9,45,915.5,87.0,4.4,28.2,834.0,743.44,561.05
2018,7,8,10,0,918.0,91.0,4.5,28.8,866.0,785.85,588.49
2018,7,8,10,15,923.5,92.5,4.55,29.2,894.0,826.14,614.45
2018,7,8,10,30,929.0,94.0,4.6,29.6,922.0,864.36,638.71
2018,7,8,10,45,933.0,95.0,4.65,30.0,943.0,898.57,660.16
2018,7,8,11,0,937.0,96.0,4.7,30.4,964.0,930.28,679.83
2018,7,8,11,15,940.0,96.0,4.8,30.6,978.0,957.45,697.36
2018,7,8,11,30,943.0,96.0,4.9,30.8,992.0,981.8,713.06
2018,7,8,11,45,944.5,96.0,5.0,31.0,999.0,1001.78,725.94
2018,7,8,12,0,946.0,96.0,5.1,31.2,1006.0,1018.68,736.9
2018,7,8,12,15,946.0,95.5,5.15,31.2,1005.0,1030.45,744.83
2018,7,8,12,30,946.0,95.0,5.2,31.2,1004.0,1038.96,750.77
2018,7,8,12,45,944.0,95.5,5.3,31.2,996.5,1043.2,754.44
2018,7,8,13,0,942.0,96.0,5.4,31.2,989.0,1044.1,756.07
2018,7,8,13,15,939.5,95.0,5.45,31.1,973.5,1039.62,754.23
2018,7,8,13,30,937.0,94.0,5.5,31.0,958.0,1031.81,750.34
2018,7,8,13,45,932.5,93.5,5.55,30.9,936.0,1019.28,743.42
2018,7,8,14,0,928.0,93.0,5.6,30.8,914.0,1003.57,734.49
2018,7,8,14,15,922.0,92.5,5.6,30.55,886.0,983.35,722.71
2018,7,8,14,30,916.0,92.0,5.6,30.3,858.0,960.21,708.99
2018,7,8,14,45,908.5,90.0,5.65,30.1,823.5,931.3,691.5
2018,7,8,15,0,901.0,88.0,5.7,29.9,789.0,899.82,672.15
2018,7,8,15,15,890.5,86.5,5.7,29.9,749.5,863.9,648.79
2018,7,8,15,30,880.0,85.0,5.7,29.9,710.0,825.95,623.86
2018,7,8,15,45,867.5,83.0,5.65,29.2,666.5,784.03,597.43
2018,7,8,16,0,855.0,81.0,5.6,28.5,623.0,740.66,569.55
2018,7,8,16,15,839.0,78.0,5.6,27.95,576.0,692.45,537.5
2018,7,8,16,30,823.0,75.0,5.6,27.4,529.0,643.53,504.33
2018,7,8,16,45,801.5,72.5,5.55,26.9,480.0,594.03,467.99
2018,7,8,17,0,780.0,70.0,5.5,26.4,431.0,541.83,428.19
2018,7,8,17,15,751.0,66.0,5.45,25.65,380.5,484.49,383.6
2018,7,8,17,30,722.0,62.0,5.4,24.9,330.0,428.74,338.74
2018,7,8,17,45,682.0,58.5,5.3,24.1,281.0,370.55,290.48
2018,7,8,18,0,642.0,55.0,5.2,23.3,232.0,315.59,243.34
2018,7,8,18,15,582.5,49.0,5.1,22.45,185.0,255.86,191.64
2018,7,8,18,30,523.0,43.0,5.0,21.6,138.0,201.17,143.53
2018,7,8,18,45,430.5,36.0,4.85,20.8,98.5,144.0,94.84
2018,7,8,19,0,338.0,29.0,4.7,20.0,59.0,96.72,51.82
2018,7,8,19,15,205.0,18.5,4.7,19.45,33.5,46.08,0.0
2018,7,8,19,30,72.0,8.0,4.7,18.9,8.0,13.16,0.0
2018,7,8,19,45,36.0,4.0,4.7,18.35,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,4,45,44.5,5.0,3.5,13.8,5.5,0.0,0.0
2018,7,9,5,0,89.0,10.0,3.6,14.0,11.0,9.83,0.0
2018,7,9,5,15,235.5,20.5,3.6,14.65,40.0,16.49,0.0
2018,7,9,5,30,382.0,31.0,3.6,15.3,69.0,24.05,14.03
2018,7,9,5,45,472.0,37.0,3.6,15.9,110.5,26.92,17.7
2018,7,9,6,0,562.0,43.0,3.6,16.5,152.0,32.49,22.95
2018,7,9,6,15,618.0,47.5,3.6,17.45,199.5,41.11,24.13
2018,7,9,6,30,674.0,52.0,3.6,18.4,247.0,82.81,40.67
2018,7,9,6,45,712.0,56.0,3.55,19.3,297.0,128.3,70.66
2018,7,9,7,0,750.0,60.0,3.5,20.2,347.0,178.05,109.99
2018,7,9,7,15,776.0,62.5,3.4,21.05,396.5,227.87,152.79
2018,7,9,7,30,802.0,65.0,3.3,21.9,446.0,283.8,201.32
2018,7,9,7,45,821.5,68.0,3.2,22.75,495.0,336.74,247.27
2018,7,9,8,0,841.0,71.0,3.1,23.6,544.0,391.13,293.23
2018,7,9,8,15,856.5,73.5,3.05,24.6,591.0,444.54,336.9
2018,7,9,8,30,872.0,76.0,3.0,25.6,638.0,498.52,379.38
2018,7,9,8,45,882.5,78.0,2.9,26.55,680.0,549.69,418.12
2018,7,9,9,0,893.0,80.0,2.8,27.5,722.0,600.47,455.03
2018,7,9,9,15,900.5,82.0,2.85,28.45,760.0,648.74,489.26
2018,7,9,9,30,908.0,84.0,2.9,29.4,798.0,695.91,521.05
2018,7,9,9,45,912.0,87.5,2.9,30.35,830.5,740.68,548.64
2018,7,9,10,0,916.0,91.0,2.9,31.3,863.0,783.66,574.45
2018,7,9,10,15,920.5,92.0,2.9,32.2,889.5,822.64,597.23
2018,7,9,10,30,925.0,93.0,2.9,33.1,916.0,859.5,618.24
2018,7,9,10,45,928.0,94.5,2.95,34.0,937.0,893.25,637.25
2018,7,9,11,0,931.0,96.0,3.0,34.9,958.0,924.47,654.42
2018,7,9,11,15,933.5,96.5,3.05,35.35,972.0,951.58,670.06
2018,7,9,11,30,936.0,97.0,3.1,35.8,986.0,975.86,683.89
2018,7,9,11,45,937.0,97.0,3.2,36.25,992.5,995.28,695.05
2018,7,9,12,0,938.0,97.0,3.3,36.7,999.0,1011.63,704.35
2018,7,9,12,15,938.5,97.0,3.45,36.85,999.0,1024.35,712.73
2018,7,9,12,30,939.0,97.0,3.6,37.0,999.0,1033.85,719.21
2018,7,9,12,45,938.5,96.5,3.75,37.15,991.5,1038.57,722.82
2018,7,9,13,0,938.0,96.0,3.9,37.3,984.0,1039.97,724.49
2018,7,9,13,15,935.5,95.0,4.1,37.2,969.0,1035.53,723.68
2018,7,9,13,30,933.0,94.0,4.3,37.1,954.0,1027.77,720.84
2018,7,9,13,45,929.0,94.0,4.45,37.0,933.0,1016.31,715.43
2018,7,9,14,0,925.0,94.0,4.6,36.9,912.0,1001.69,708.04
2018,7,9,14,15,919.0,93.5,4.75,36.6,884.0,981.54,697.71
2018,7,9,14,30,913.0,93.0,4.9,36.3,856.0,958.48,685.68
2018,7,9,14,45,905.5,91.0,5.05,36.0,821.5,929.66,669.96
2018,7,9,15,0,898.0,89.0,5.2,35.7,787.0,898.27,652.31
2018,7,9,15,15,887.5,87.5,5.2,35.7,747.5,862.44,629.79
2018,7,9,15,30,877.0,86.0,5.2,35.7,708.0,824.58,605.75
2018,7,9,15,45,865.0,83.5,5.45,34.8,664.5,782.62,582.0
2018,7,9,16,0,853.0,81.0,5.7,33.9,621.0,739.17,556.43
2018,7,9,16,15,837.5,78.5,5.75,33.25,574.5,691.94,526.16
2018,7,9,16,30,822.0,76.0,5.8,32.6,528.0,643.97,494.7
2018,7,9,16,45,803.0,72.0,5.85,31.9,479.0,594.42,459.68
2018,7,9,17,0,784.0,68.0,5.9,31.2,430.0,541.92,420.96
2018,7,9,17,15,755.0,64.5,5.85,30.25,380.0,484.94,377.65
2018,7,9,17,30,726.0,61.0,5.8,29.3,330.0,429.53,333.99
2018,7,9,17,45,687.0,56.5,5.7,28.35,280.5,370.48,285.95
2018,7,9,18,0,648.0,52.0,5.6,27.4,231.0,314.58,238.86
2018,7,9,18,15,589.0,47.0,5.45,26.45,184.5,254.85,187.86
2018,7,9,18,30,530.0,42.0,5.3,25.5,138.0,201.95,141.79
2018,7,9,18,45,438.5,35.0,5.1,24.5,98.0,144.66,93.65
2018,7,9,19,0,347.0,28.0,4.9,23.5,58.0,97.21,50.72
2018,7,9,19,15,211.0,18.0,4.85,23.0,33.0,43.54,0.0
2018,7,9,19,30,75.0,8.0,4.8,22.5,8.0,13.35,0.0
2018,7,9,19,45,37.5,4.0,4.8,21.95,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,19.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.7,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,50.5,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,101.0,10.0,2.7,16.2,11.0,9.83,0.0
2018,7,10,5,15,258.0,19.5,2.95,16.7,40.5,15.59,0.0
2018,7,10,5,30,415.0,29.0,3.2,17.2,70.0,22.24,12.31
2018,7,10,5,45,502.0,35.0,3.45,17.7,112.0,27.54,18.07
2018,7,10,6,0,589.0,41.0,3.7,18.2,154.0,30.72,21.22
2018,7,10,6,15,644.5,45.0,3.65,19.05,202.0,38.15,27.87
2018,7,10,6,30,700.0,49.0,3.6,19.9,250.0,80.77,38.15
2018,7,10,6,45,737.0,52.5,3.55,20.75,300.5,127.08,68.25
2018,7,10,7,0,774.0,56.0,3.5,21.6,351.0,177.54,107.92
2018,7,10,7,15,801.0,58.0,3.4,22.75,401.5,232.05,154.09
2018,7,10,7,30,828.0,60.0,3.3,23.9,452.0,285.5,200.24
2018,7,10,7,45,848.0,62.5,3.2,25.05,502.0,339.51,246.55
2018,7,10,8,0,868.0,65.0,3.1,26.2,552.0,395.0,292.76
2018,7,10,8,15,884.5,67.0,3.0,27.2,600.0,449.76,337.04
2018,7,10,8,30,901.0,69.0,2.9,28.2,648.0,505.16,380.06
2018,7,10,8,45,912.5,70.5,2.85,29.2,692.0,557.82,419.52
2018,7,10,9,0,924.0,72.0,2.8,30.2,736.0,610.14,457.16
2018,7,10,9,15,930.5,75.0,2.75,31.05,774.5,660.16,491.97
2018,7,10,9,30,937.0,78.0,2.7,31.9,813.0,708.94,523.85
2018,7,10,9,45,940.0,82.0,2.7,32.75,846.5,754.72,551.75
2018,7,10,10,0,943.0,86.0,2.7,33.6,880.0,798.57,577.82
2018,7,10,10,15,949.5,87.0,2.75,34.05,909.0,840.17,603.24
2018,7,10,10,30,956.0,88.0,2.8,34.5,938.0,879.7,627.03
2018,7,10,10,45,960.0,88.5,2.85,35.0,959.5,914.34,647.32
2018,7,10,11,0,964.0,89.0,2.9,35.5,981.0,946.4,665.84
2018,7,10,11,15,966.5,89.5,3.05,35.65,995.5,974.37,683.42
2018,7,10,11,30,969.0,90.0,3.2,35.8,1010.0,999.4,699.21
2018,7,10,11,45,970.0,90.5,3.3,36.0,1017.0,1019.97,711.73
2018,7,10,12,0,971.0,91.0,3.4,36.2,1024.0,1037.35,722.36
2018,7,10,12,15,969.5,91.5,3.6,36.1,1022.5,1049.02,731.19
2018,7,10,12,30,968.0,92.0,3.8,36.0,1021.0,1057.32,738.05
2018,7,10,12,45,964.5,92.0,3.95,35.95,1011.5,1059.72,740.83
2018,7,10,13,0,961.0,92.0,4.1,35.9,1002.0,1058.69,741.6
2018,7,10,13,15,958.5,91.5,4.25,35.6,987.0,1054.73,741.4
2018,7,10,13,30,956.0,91.0,4.4,35.3,972.0,1047.37,739.14
2018,7,10,13,45,951.5,91.0,4.55,35.05,950.0,1035.23,733.74
2018,7,10,14,0,947.0,91.0,4.7,34.8,928.0,1019.85,726.31
2018,7,10,14,15,941.5,89.5,4.85,34.35,899.0,998.76,716.01
2018,7,10,14,30,936.0,88.0,5.0,33.9,870.0,974.66,703.92
2018,7,10,14,45,928.0,87.0,5.15,33.45,835.5,945.93,688.59
2018,7,10,15,0,920.0,86.0,5.3,33.0,801.0,914.59,671.27
2018,7,10,15,15,910.0,85.0,5.3,33.0,761.5,879.1,648.77
2018,7,10,15,30,900.0,84.0,5.3,33.0,722.0,841.48,624.69
2018,7,10,15,45,887.5,81.5,5.5,31.8,677.5,798.32,600.46
2018,7,10,16,0,875.0,79.0,5.7,30.6,633.0,753.64,574.35
2018,7,10,16,15,859.0,76.5,5.7,29.75,585.5,705.16,543.17
2018,7,10,16,30,843.0,74.0,5.7,28.9,538.0,655.94,510.74
2018,7,10,16,45,822.5,71.0,5.75,28.1,488.0,602.82,473.03
2018,7,10,17,0,802.0,68.0,5.8,27.3,438.0,552.44,435.43
2018,7,10,17,15,773.5,65.0,5.75,26.25,387.5,495.41,391.6
2018,7,10,17,30,745.0,62.0,5.7,25.2,337.0,439.87,347.3
2018,7,10,17,45,704.5,58.0,5.65,24.15,286.5,379.71,297.78
2018,7,10,18,0,664.0,54.0,5.6,23.1,236.0,322.83,249.22
2018,7,10,18,15,603.0,48.5,5.45,22.15,188.5,261.0,195.64
2018,7,10,18,30,542.0,43.0,5.3,21.2,141.0,206.3,147.29
2018,7,10,18,45,444.5,36.0,5.15,20.3,100.0,146.99,96.77
2018,7,10,19,0,347.0,29.0,5.0,19.4,59.0,98.05,51.76
2018,7,10,19,15,210.0,18.5,4.95,18.85,33.5,43.83,0.0
2018,7,10,19,30,73.0,8.0,4.9,18.3,8.0,13.19,0.0
2018,7,10,19,45,36.5,4.0,4.85,17.8,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.5,2.5,13.75,5.0,0.0,0.0
2018,7,11,5,0,90.0,9.0,2.6,14.0,10.0,8.85,0.0
2018,7,11,5,15,239.0,19.0,2.7,14.6,38.5,15.19,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.2,67.0,22.34,12.4
2018,7,11,5,45,478.0,35.5,2.85,15.8,108.5,25.77,16.68
2018,7,11,6,0,568.0,42.0,2.9,16.4,150.0,31.75,22.29
2018,7,11,6,15,625.0,46.5,2.85,17.05,198.0,38.28,28.23
2018,7,11,6,30,682.0,51.0,2.8,17.7,246.0,80.31,39.06
2018,7,11,6,45,721.0,54.5,2.7,18.4,296.5,125.86,68.6
2018,7,11,7,0,760.0,58.0,2.6,19.1,347.0,175.79,107.92
2018,7,11,7,15,787.5,61.0,2.55,19.9,397.5,226.93,151.76
2018,7,11,7,30,815.0,64.0,2.5,20.7,448.0,284.34,201.54
2018,7,11,7,45,836.0,66.0,2.45,21.55,497.5,337.6,247.81
2018,7,11,8,0,857.0,68.0,2.4,22.4,547.0,392.45,294.2
2018,7,11,8,15,872.5,70.0,2.35,23.25,594.5,446.26,338.37
2018,7,11,8,30,888.0,72.0,2.3,24.1,642.0,500.63,381.3
2018,7,11,8,45,900.0,73.5,2.3,24.95,685.5,552.98,421.28
2018,7,11,9,0,912.0,75.0,2.3,25.8,729.0,605.06,459.57
2018,7,11,9,15,918.5,78.0,2.3,26.65,767.5,654.59,494.62
2018,7,11,9,30,925.0,81.0,2.3,27.5,806.0,702.91,526.98
2018,7,11,9,45,926.5,85.5,2.3,28.35,838.5,747.66,554.55
