Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,0,928.0,90.0,2.3,29.2,871.0,790.39,580.23
2018,7,11,10,15,934.0,91.0,2.35,29.95,899.0,831.11,604.71
2018,7,11,10,30,940.0,92.0,2.4,30.7,927.0,869.77,627.5
2018,7,11,10,45,944.0,92.5,2.45,31.45,948.0,903.98,647.14
2018,7,11,11,0,948.0,93.0,2.5,32.2,969.0,935.65,664.97
2018,7,11,11,15,951.0,93.0,2.65,32.75,983.5,963.23,681.49
2018,7,11,11,30,954.0,93.0,2.8,33.3,998.0,987.96,696.19
2018,7,11,11,45,955.5,93.0,2.9,33.85,1005.0,1008.27,707.7
2018,7,11,12,0,957.0,93.0,3.0,34.4,1012.0,1025.46,717.31
2018,7,11,12,15,957.0,93.5,3.15,34.7,1012.0,1038.49,725.56
2018,7,11,12,30,957.0,94.0,3.3,35.0,1012.0,1048.22,731.85
2018,7,11,12,45,956.0,93.0,3.45,35.3,1004.0,1052.07,734.59
2018,7,11,13,0,955.0,92.0,3.6,35.6,996.0,1052.53,735.34
2018,7,11,13,15,952.5,91.5,3.75,35.65,981.0,1048.61,734.21
2018,7,11,13,30,950.0,91.0,3.9,35.7,966.0,1041.31,731.06
2018,7,11,13,45,945.5,91.0,4.05,35.7,944.0,1029.24,725.11
2018,7,11,14,0,941.0,91.0,4.2,35.7,922.0,1013.95,717.17
2018,7,11,14,15,935.0,89.5,4.35,35.45,893.0,992.5,706.02
2018,7,11,14,30,929.0,88.0,4.5,35.2,864.0,968.06,692.89
2018,7,11,14,45,921.0,87.0,4.65,34.95,829.5,939.49,676.94
2018,7,11,15,0,913.0,86.0,4.8,34.7,795.0,908.34,659.22
2018,7,11,15,15,903.0,84.5,4.8,34.7,755.5,872.5,636.84
2018,7,11,15,30,893.0,83.0,4.8,34.7,716.0,834.55,612.9
2018,7,11,15,45,879.0,81.5,5.0,33.55,671.5,791.53,589.12
2018,7,11,16,0,865.0,80.0,5.2,32.4,627.0,747.12,563.55
2018,7,11,16,15,846.5,78.0,5.25,31.55,579.0,697.79,532.35
2018,7,11,16,30,828.0,76.0,5.3,30.7,531.0,647.94,500.01
2018,7,11,16,45,805.0,73.5,5.3,29.85,481.0,597.26,464.23
2018,7,11,17,0,782.0,71.0,5.3,29.0,431.0,543.96,424.92
2018,7,11,17,15,751.0,68.0,5.2,27.9,380.5,486.5,381.23
2018,7,11,17,30,720.0,65.0,5.1,26.8,330.0,430.79,337.29
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,369.99,287.86
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,313.75,240.43
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,252.25,187.78
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,197.09,139.79
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,139.34,91.28
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,91.88,47.98
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,41.12,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,12.28,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,8.85,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,16.65,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,26.43,15.43
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,31.85,21.79
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,36.98,26.72
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,44.88,33.84
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,82.76,46.19
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,123.56,74.41
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,164.82,107.79
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,210.36,144.96
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,261.23,187.5
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,312.71,230.46
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,372.35,279.43
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,423.26,321.24
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,475.11,362.45
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,524.97,400.78
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,576.6,439.03
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,602.02,455.93
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,620.65,466.85
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,651.05,486.36
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,676.85,501.97
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,707.61,521.69
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,736.01,539.4
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,760.21,554.55
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,782.65,568.36
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,780.98,564.97
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,773.56,557.89
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,807.79,581.75
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,839.14,603.34
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,903.67,649.86
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,963.66,688.09
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,977.29,695.88
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,982.41,698.64
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,974.77,694.41
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,959.13,685.17
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,945.86,677.68
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,929.87,668.44
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,918.15,663.53
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,897.44,652.65
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,870.03,637.03
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,845.17,623.05
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,809.22,599.93
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,771.58,575.53
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,730.62,552.33
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,688.6,527.89
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,641.81,497.73
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,594.77,465.44
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,544.26,428.94
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,493.17,390.79
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,438.06,347.95
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,385.15,305.49
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,303.59,239.41
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,231.97,180.65
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,180.4,136.84
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,134.57,97.77
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,94.6,63.89
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,60.15,31.85
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,24.64,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.93,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.98,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,4.33,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,7.71,0.4
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,13.01,5.5
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,18.32,10.34
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,29.44,20.21
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,40.56,28.39
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,50.23,36.41
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,59.92,44.31
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,110.57,83.25
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,171.02,130.16
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,228.25,174.91
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,290.44,223.1
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,298.28,229.5
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,300.54,230.8
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,351.77,269.49
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,406.61,310.41
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,468.13,355.58
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,534.14,403.2
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,507.41,381.11
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,473.95,354.12
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,499.18,372.07
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,526.34,390.99
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,614.42,453.28
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,706.14,516.25
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,740.17,539.37
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,772.73,561.69
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,843.35,612.57
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,915.77,661.42
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,950.37,682.84
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,981.01,701.83
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,987.06,705.11
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,990.02,706.68
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,977.77,699.28
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,962.72,690.23
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,902.97,651.59
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,831.82,601.86
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,841.57,611.76
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,845.24,616.85
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,852.16,623.05
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,850.45,623.57
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,815.38,601.08
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,778.53,577.4
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,741.39,555.05
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,698.87,528.5
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,651.77,497.83
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,604.32,465.7
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,552.21,428.39
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,500.76,390.33
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,446.47,349.05
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,393.27,307.16
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,336.31,260.95
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,283.2,216.41
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,224.8,167.05
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,172.91,122.61
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,119.56,78.31
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,75.26,38.14
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,32.92,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,5.9,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,7.86,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,15.46,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,24.68,13.58
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,30.21,20.24
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,35.41,25.26
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,38.94,28.57
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,75.99,40.07
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,117.16,66.19
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,163.25,101.78
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,213.03,143.81
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,263.35,187.41
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,313.4,231.01
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,365.52,275.48
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,416.63,318.25
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,468.76,360.55
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,521.31,401.81
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,571.42,440.06
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,619.52,476.05
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,667.0,510.69
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,710.88,540.22
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,753.47,568.09
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,792.59,593.82
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,829.83,618.05
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,863.32,639.55
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,894.47,659.36
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,921.28,677.02
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,945.41,692.92
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,964.8,705.85
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,981.27,716.92
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,993.28,725.73
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,1002.18,732.61
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,978.51,718.0
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,950.86,700.8
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,917.67,678.95
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,882.24,654.35
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,932.75,693.83
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,965.95,718.43
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,946.12,706.56
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,923.52,693.05
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,895.31,675.61
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,864.69,656.39
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,829.77,633.1
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,792.97,608.33
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,750.64,582.11
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,707.1,554.46
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,663.46,524.87
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,615.8,491.41
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,563.91,452.39
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,512.6,412.66
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,456.47,367.55
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,403.26,323.46
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,345.02,274.17
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,290.56,226.76
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,231.85,175.34
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,179.56,129.11
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,124.93,82.64
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,79.66,40.12
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,34.75,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,5.9,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,7.86,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,15.69,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,23.83,12.76
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,28.0,18.42
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,31.99,22.38
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,37.23,27.2
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,75.81,40.96
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,117.71,68.6
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,162.44,103.94
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,209.8,142.65
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,266.51,190.54
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,319.18,236.26
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,379.09,287.17
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,432.64,332.38
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,487.11,376.95
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,539.2,418.37
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,591.32,458.48
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,640.41,495.18
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,688.51,530.04
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,733.65,559.85
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,777.01,587.95
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,817.9,614.99
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,856.86,640.48
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,892.36,663.3
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,925.49,684.41
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,953.77,702.9
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,979.29,719.57
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,1000.96,733.87
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,1019.6,746.24
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,1032.16,755.3
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,1041.45,762.35
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,1046.45,766.89
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,1048.1,769.33
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,1044.34,768.37
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,1037.22,765.29
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,1024.81,758.76
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,1009.18,750.14
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,988.99,738.59
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,965.82,725.03
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,937.45,707.95
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,906.46,688.95
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,869.92,664.68
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,831.31,638.79
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,788.16,610.98
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,743.5,581.67
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,695.47,548.92
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,646.8,515.14
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,595.72,476.77
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,541.97,435.07
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,484.06,388.86
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,427.92,342.61
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,367.58,291.6
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,311.97,243.05
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,249.51,188.37
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,193.64,138.84
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,134.66,88.59
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,85.71,41.99
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,38.22,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,7.86,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,18.68,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,23.99,12.65
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,27.67,18.15
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,31.25,21.78
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,34.6,24.95
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,74.05,37.93
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,120.03,66.46
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,169.71,104.14
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,220.41,147.41
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,274.27,194.56
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,330.57,243.7
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,385.27,290.67
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,438.98,335.68
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,493.43,379.76
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,546.26,421.22
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,598.94,461.14
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,648.58,497.69
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,697.28,532.21
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,743.86,562.48
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,788.9,591.16
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,829.93,617.24
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,868.91,641.66
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,903.52,662.68
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,935.58,681.83
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,964.52,699.62
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,990.57,715.49
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,1010.7,727.65
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,1027.67,737.77
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,1039.99,746.11
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,1048.96,752.42
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,1053.59,756.06
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,1054.83,757.65
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,1051.09,757.08
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,1043.97,754.43
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,1031.03,747.88
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,1014.84,739.26
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,994.62,728.23
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,971.42,715.21
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,941.93,697.87
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,909.85,678.64
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,873.72,655.23
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,835.52,630.23
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,792.52,604.1
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,748.09,576.41
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,698.87,543.82
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,652.11,512.44
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,598.14,472.94
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,544.53,432.37
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,486.72,387.06
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,430.62,341.59
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,369.73,290.84
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,313.55,242.39
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,250.67,187.86
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,194.43,138.43
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,135.35,88.45
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,86.17,41.1
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,38.51,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,7.86,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,18.18,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,23.12,11.67
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,27.33,17.8
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,31.36,21.82
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,36.37,26.44
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,73.08,39.34
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,115.25,65.69
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,162.71,101.92
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,214.9,144.04
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,272.23,192.12
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,329.16,241.55
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,384.55,288.89
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,438.81,334.07
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,493.82,378.3
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,546.28,419.12
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,598.59,458.38
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,648.51,494.85
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,697.32,529.33
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,743.4,559.13
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,787.64,587.2
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,829.23,613.16
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,868.84,637.46
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,903.6,658.13
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,935.88,676.98
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,963.7,693.6
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,988.66,708.35
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,1010.67,721.19
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,1029.58,732.07
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,1042.38,739.89
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,1051.85,745.74
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,1054.53,747.7
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,1053.83,747.68
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,1049.67,745.59
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,1042.16,741.49
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,1029.84,734.29
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,1014.29,725.12
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,993.22,713.18
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,969.22,699.36
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,939.96,682.09
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,908.13,663.14
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,871.85,640.34
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,833.55,616.01
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,790.75,590.47
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,746.5,563.39
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,701.25,534.67
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,651.74,502.04
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,596.35,462.43
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,541.52,421.92
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,483.25,377.95
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,426.88,333.75
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,366.4,284.73
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,308.74,236.34
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,246.03,183.02
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,190.24,134.84
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,130.52,85.1
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,80.77,37.43
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,35.71,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,6.88,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,18.18,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,24.3,12.14
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,29.34,19.45
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,34.14,24.19
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,36.91,26.87
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,73.01,38.03
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,116.0,64.17
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,166.73,102.84
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,215.81,144.07
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,268.25,189.36
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,320.65,234.85
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,375.06,281.06
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,427.5,324.67
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,483.4,369.47
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,535.5,409.84
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,587.62,448.83
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,636.71,484.84
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,684.94,519.19
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,730.43,549.25
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,774.23,577.26
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,808.58,598.94
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,839.28,618.03
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,869.29,636.33
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,896.56,652.68
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,904.26,656.84
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,906.42,657.57
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,911.4,659.32
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,912.43,657.77
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,912.39,656.84
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,909.3,653.91
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,915.65,659.17
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,919.82,663.03
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,922.87,667.42
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,923.28,670.14
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,910.51,663.6
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,894.69,655.09
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,878.79,647.13
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,859.9,637.09
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,840.05,626.68
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,816.86,613.35
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,801.55,604.0
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,778.5,589.2
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,758.44,579.4
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,733.36,565.75
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,684.7,533.77
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,635.51,500.06
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,581.38,460.31
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,527.83,419.67
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,470.76,375.01
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,414.68,329.67
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,353.21,278.76
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,295.88,229.72
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,233.91,176.1
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,179.0,128.16
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,121.29,79.66
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,73.32,32.91
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,31.86,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,18.18,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,23.48,11.13
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,31.94,21.64
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,38.93,28.38
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,42.26,31.61
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,75.89,42.21
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,118.29,68.42
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,165.42,104.43
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,213.49,144.79
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,265.0,189.25
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,316.96,234.41
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,370.74,280.16
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,425.26,325.18
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,478.4,367.74
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,529.28,407.17
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,580.23,445.22
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,630.63,481.67
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,681.08,516.93
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,728.68,548.42
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,775.12,577.06
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,815.7,601.81
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,854.36,624.92
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,889.15,645.13
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,921.57,663.56
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,949.16,679.27
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,974.0,693.15
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,994.53,704.73
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,1012.06,714.44
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,1024.56,721.95
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,1033.86,727.54
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,1020.82,719.29
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,1010.71,713.09
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,1005.21,711.29
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,996.67,707.54
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,994.67,708.32
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,995.07,710.98
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,965.59,695.34
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,939.78,682.03
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,906.4,663.38
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,871.14,643.15
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,839.73,623.09
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,805.64,601.05
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,764.15,578.22
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,721.48,553.79
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,672.47,521.73
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,621.41,485.9
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,567.76,447.12
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,514.88,407.66
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,455.77,361.55
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,398.75,315.69
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,340.63,267.64
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,285.98,221.02
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,227.47,170.57
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,175.32,125.13
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,120.54,78.78
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,73.92,31.45
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,32.36,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,17.69,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,25.66,12.12
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,37.86,26.59
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,49.68,37.64
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,62.51,49.24
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,86.45,61.97
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,118.1,83.63
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,155.36,111.33
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,195.88,141.41
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,249.55,183.37
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,299.76,223.92
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,356.38,269.42
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,403.96,307.77
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,453.3,346.45
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,501.0,382.95
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,549.97,419.34
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,596.94,453.42
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,645.01,487.36
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,691.98,520.2
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,739.04,551.38
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,777.98,575.99
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,815.28,599.25
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,847.53,618.78
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,874.99,634.99
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,900.59,650.57
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,923.7,664.5
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,942.77,676.07
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,959.14,685.95
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,971.23,693.96
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,980.44,700.23
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,986.15,703.95
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,988.76,705.8
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,983.39,703.56
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,974.97,699.68
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,962.58,693.13
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,947.3,684.74
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,926.22,672.9
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,902.49,659.29
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,873.44,642.3
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,846.96,626.9
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,811.4,603.83
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,774.14,579.45
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,732.07,554.19
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,688.99,527.6
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,640.47,495.36
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,593.33,462.16
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,540.01,423.23
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,487.72,383.88
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,431.92,340.6
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,378.57,297.9
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,320.15,250.08
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,266.09,204.52
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,208.29,155.31
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,156.14,110.67
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,105.25,68.21
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,61.92,24.42
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,26.86,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
