Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,5,15,31.5,8.0,3.15,13.65,9.5,7.86,0.0
2018,7,31,5,30,63.0,16.0,3.2,14.1,19.0,13.63,0.0
2018,7,31,5,45,122.0,33.5,3.25,14.5,48.5,27.74,17.06
2018,7,31,6,0,181.0,51.0,3.3,14.9,78.0,41.37,30.35
2018,7,31,6,15,235.0,70.0,3.25,15.6,119.0,55.63,43.4
2018,7,31,6,30,289.0,89.0,3.2,16.3,160.0,75.12,52.39
2018,7,31,6,45,335.5,105.0,3.15,17.05,206.0,110.78,74.45
2018,7,31,7,0,382.0,121.0,3.1,17.8,252.0,151.78,104.36
2018,7,31,7,15,420.5,134.5,3.1,18.6,300.0,194.37,138.21
2018,7,31,7,30,459.0,148.0,3.1,19.4,348.0,241.21,176.69
2018,7,31,7,45,491.5,157.5,3.1,20.15,395.5,286.84,214.76
2018,7,31,8,0,524.0,167.0,3.1,20.9,443.0,335.72,255.09
2018,7,31,8,15,550.0,175.5,3.05,21.8,489.5,384.1,294.19
2018,7,31,8,30,576.0,184.0,3.0,22.7,536.0,434.65,333.91
2018,7,31,8,45,600.0,189.5,3.0,23.6,580.0,483.6,371.43
2018,7,31,9,0,624.0,195.0,3.0,24.5,624.0,533.72,408.72
2018,7,31,9,15,639.0,200.0,3.05,25.25,662.0,579.16,441.9
2018,7,31,9,30,654.0,205.0,3.1,26.0,700.0,624.8,474.34
2018,7,31,9,45,665.0,209.5,3.1,26.8,733.0,667.14,503.32
2018,7,31,10,0,676.0,214.0,3.1,27.6,766.0,708.89,531.13
2018,7,31,10,15,689.5,215.5,3.2,28.2,795.5,748.91,558.08
2018,7,31,10,30,703.0,217.0,3.3,28.8,825.0,788.08,583.98
2018,7,31,10,45,718.5,214.0,3.4,29.45,849.0,823.47,606.59
2018,7,31,11,0,734.0,211.0,3.5,30.1,873.0,857.61,627.62
2018,7,31,11,15,741.5,210.5,3.55,30.55,888.5,885.53,644.6
2018,7,31,11,30,749.0,210.0,3.6,31.0,904.0,911.38,660.19
2018,7,31,11,45,758.0,207.0,3.7,31.45,914.0,933.9,673.85
2018,7,31,12,0,767.0,204.0,3.8,31.9,924.0,950.79,683.87
2018,7,31,12,15,774.5,200.0,3.9,32.05,927.0,965.73,693.56
2018,7,31,12,30,782.0,196.0,4.0,32.2,930.0,977.99,701.6
2018,7,31,12,45,795.5,186.0,4.1,32.35,927.0,987.27,707.84
2018,7,31,13,0,809.0,176.0,4.2,32.5,924.0,993.54,712.24
2018,7,31,13,15,805.5,174.0,4.3,32.35,908.5,988.07,710.06
2018,7,31,13,30,802.0,172.0,4.4,32.2,893.0,979.59,706.07
2018,7,31,13,45,796.5,169.0,4.5,32.05,870.5,965.14,698.26
2018,7,31,14,0,791.0,166.0,4.6,31.9,848.0,947.84,688.63
2018,7,31,14,15,784.5,163.0,4.65,31.55,820.0,926.82,676.88
2018,7,31,14,30,778.0,160.0,4.7,31.2,792.0,903.18,663.45
2018,7,31,14,45,769.5,156.0,4.75,30.8,758.5,874.21,646.56
2018,7,31,15,0,761.0,152.0,4.8,30.4,725.0,842.99,627.99
2018,7,31,15,15,746.0,148.5,4.8,30.4,684.5,807.69,605.12
2018,7,31,15,30,731.0,145.0,4.8,30.4,644.0,767.9,578.97
2018,7,31,15,45,718.5,138.5,4.9,29.25,601.5,725.56,553.8
2018,7,31,16,0,706.0,132.0,5.0,28.1,559.0,682.05,527.01
2018,7,31,16,15,688.0,125.0,5.0,27.15,512.5,633.16,493.61
2018,7,31,16,30,670.0,118.0,5.0,26.2,466.0,584.01,459.0
2018,7,31,16,45,645.5,110.0,5.05,25.25,417.5,529.75,419.46
2018,7,31,17,0,621.0,102.0,5.1,24.3,369.0,476.35,379.18
2018,7,31,17,15,584.5,94.5,5.05,23.25,320.0,418.38,333.8
2018,7,31,17,30,548.0,87.0,5.0,22.2,271.0,362.99,288.94
2018,7,31,17,45,501.5,78.0,4.95,21.2,224.0,304.7,240.31
2018,7,31,18,0,455.0,69.0,4.9,20.2,177.0,250.62,193.81
2018,7,31,18,15,384.0,58.0,4.85,19.45,134.0,190.2,141.76
2018,7,31,18,30,313.0,47.0,4.8,18.7,91.0,139.09,97.46
2018,7,31,18,45,216.5,33.0,4.75,17.95,58.0,87.36,51.93
2018,7,31,19,0,120.0,19.0,4.7,17.2,25.0,40.48,0.0
2018,7,31,19,15,60.0,9.5,4.6,16.9,12.5,15.24,0.0
2018,7,31,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,5,15,61.0,10.0,3.75,14.0,13.0,9.83,0.0
2018,8,1,5,30,122.0,20.0,3.8,14.5,26.0,15.78,0.0
2018,8,1,5,45,220.5,34.0,3.85,15.05,60.0,26.35,15.67
2018,8,1,6,0,319.0,48.0,3.9,15.6,94.0,36.39,25.9
2018,8,1,6,15,390.5,58.5,3.8,16.35,137.5,43.14,32.3
2018,8,1,6,30,462.0,69.0,3.7,17.1,181.0,62.61,39.06
2018,8,1,6,45,515.5,76.5,3.6,17.85,229.0,100.43,58.86
2018,8,1,7,0,569.0,84.0,3.5,18.6,277.0,144.46,90.03
2018,8,1,7,15,609.0,89.5,3.45,19.25,327.0,190.18,127.09
2018,8,1,7,30,649.0,95.0,3.4,19.9,377.0,240.27,169.65
2018,8,1,7,45,681.0,99.5,3.35,20.6,427.5,291.21,213.64
2018,8,1,8,0,713.0,104.0,3.3,21.3,478.0,345.2,259.59
2018,8,1,8,15,736.0,107.0,3.3,22.15,525.0,399.17,304.53
2018,8,1,8,30,759.0,110.0,3.3,23.0,572.0,452.24,347.49
2018,8,1,8,45,778.0,112.0,3.3,23.8,616.5,503.67,387.97
2018,8,1,9,0,797.0,114.0,3.3,24.6,661.0,555.77,427.61
2018,8,1,9,15,810.5,117.0,3.35,25.35,701.5,605.88,464.7
2018,8,1,9,30,824.0,120.0,3.4,26.1,742.0,655.64,500.43
2018,8,1,9,45,834.0,121.5,3.5,26.8,776.0,701.14,532.44
2018,8,1,10,0,844.0,123.0,3.6,27.5,810.0,744.81,560.84
2018,8,1,10,15,855.0,123.0,3.75,28.0,840.0,786.43,588.08
2018,8,1,10,30,866.0,123.0,3.9,28.5,870.0,826.51,614.01
2018,8,1,10,45,876.0,121.5,4.0,29.0,893.5,862.53,636.75
2018,8,1,11,0,886.0,120.0,4.1,29.5,917.0,896.51,657.96
2018,8,1,11,15,891.5,119.0,4.25,29.7,932.5,924.69,676.24
2018,8,1,11,30,897.0,118.0,4.4,29.9,948.0,950.24,692.82
2018,8,1,11,45,902.0,117.0,4.55,30.1,957.0,972.55,707.29
2018,8,1,12,0,907.0,116.0,4.7,30.3,966.0,991.95,720.01
2018,8,1,12,15,906.5,116.5,4.8,30.25,966.0,1004.49,729.01
2018,8,1,12,30,906.0,117.0,4.9,30.2,966.0,1013.8,736.06
2018,8,1,12,45,904.5,117.0,5.0,30.15,958.5,1018.37,740.12
2018,8,1,13,0,903.0,117.0,5.1,30.1,951.0,1019.63,742.17
2018,8,1,13,15,900.5,116.5,5.15,29.9,936.5,1016.09,741.25
2018,8,1,13,30,898.0,116.0,5.2,29.7,922.0,1009.28,738.3
2018,8,1,13,45,894.0,114.5,5.25,29.5,900.0,996.7,731.64
2018,8,1,14,0,890.0,113.0,5.3,29.3,878.0,980.97,722.94
2018,8,1,14,15,883.5,111.0,5.3,28.95,849.0,959.27,710.37
2018,8,1,14,30,877.0,109.0,5.3,28.6,820.0,934.69,695.87
2018,8,1,14,45,869.0,106.5,5.3,28.2,785.0,905.48,678.28
2018,8,1,15,0,861.0,104.0,5.3,27.8,750.0,873.75,658.85
2018,8,1,15,15,849.0,102.0,5.3,27.8,710.0,836.82,634.59
2018,8,1,15,30,837.0,100.0,5.3,27.8,670.0,798.0,608.84
2018,8,1,15,45,821.5,97.0,5.3,26.75,625.0,757.76,584.32
2018,8,1,16,0,806.0,94.0,5.3,25.7,580.0,712.02,555.24
2018,8,1,16,15,778.0,93.0,5.3,25.05,530.0,658.73,519.05
2018,8,1,16,30,750.0,92.0,5.3,24.4,480.0,605.78,480.95
2018,8,1,16,45,728.0,87.0,5.3,23.75,431.5,552.84,441.31
2018,8,1,17,0,706.0,82.0,5.3,23.1,383.0,501.75,401.78
2018,8,1,17,15,665.5,77.5,5.25,22.3,332.0,440.99,353.4
2018,8,1,17,30,625.0,73.0,5.2,21.5,281.0,383.11,305.78
2018,8,1,17,45,566.0,67.5,5.2,20.7,231.0,319.59,252.32
2018,8,1,18,0,507.0,62.0,5.2,19.9,181.0,261.49,202.02
2018,8,1,18,15,425.0,53.0,5.1,19.15,136.0,198.26,147.36
2018,8,1,18,30,343.0,44.0,5.0,18.4,91.0,143.58,100.0
2018,8,1,18,45,229.0,31.0,4.9,17.6,57.0,87.3,50.52
2018,8,1,19,0,115.0,18.0,4.8,16.8,23.0,34.63,0.0
2018,8,1,19,15,57.5,9.0,4.8,16.45,11.5,14.4,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,5,15,43.5,9.5,3.8,13.15,11.5,9.34,0.0
2018,8,2,5,30,87.0,19.0,3.9,13.6,23.0,14.98,0.0
2018,8,2,5,45,169.5,35.0,3.95,14.05,55.0,27.25,16.25
2018,8,2,6,0,252.0,51.0,4.0,14.5,87.0,38.91,28.16
2018,8,2,6,15,321.0,65.0,3.95,15.1,130.0,48.38,37.05
2018,8,2,6,30,390.0,79.0,3.9,15.7,173.0,68.17,45.64
2018,8,2,6,45,447.5,89.5,3.9,16.25,221.5,105.47,66.24
2018,8,2,7,0,505.0,100.0,3.9,16.8,270.0,149.2,97.4
2018,8,2,7,15,548.5,107.0,3.95,17.55,320.0,193.61,133.12
2018,8,2,7,30,592.0,114.0,4.0,18.3,370.0,242.53,174.39
2018,8,2,7,45,630.0,118.0,4.05,19.0,420.5,291.71,216.72
2018,8,2,8,0,668.0,122.0,4.1,19.7,471.0,344.69,261.87
2018,8,2,8,15,694.0,126.0,4.15,20.55,519.0,396.3,305.2
2018,8,2,8,30,720.0,130.0,4.2,21.4,567.0,449.91,348.92
2018,8,2,8,45,744.0,131.5,4.25,22.25,613.0,501.89,390.21
2018,8,2,9,0,768.0,133.0,4.3,23.1,659.0,556.71,432.35
2018,8,2,9,15,785.0,135.5,4.4,23.75,700.5,607.23,470.56
2018,8,2,9,30,802.0,138.0,4.5,24.4,742.0,657.78,507.86
2018,8,2,9,45,817.5,137.5,4.55,25.05,778.0,704.16,541.13
2018,8,2,10,0,833.0,137.0,4.6,25.7,814.0,749.87,572.13
2018,8,2,10,15,843.0,137.5,4.65,26.15,843.5,791.37,599.53
2018,8,2,10,30,853.0,138.0,4.7,26.6,873.0,829.76,624.49
2018,8,2,10,45,863.5,137.0,4.75,27.05,897.0,866.39,648.03
2018,8,2,11,0,874.0,136.0,4.8,27.5,921.0,901.05,670.03
2018,8,2,11,15,879.5,136.0,4.85,27.75,937.0,930.01,688.62
2018,8,2,11,30,885.0,136.0,4.9,28.0,953.0,956.39,705.45
2018,8,2,11,45,889.5,134.5,4.95,28.25,961.5,977.62,718.86
2018,8,2,12,0,894.0,133.0,5.0,28.5,970.0,995.96,730.41
2018,8,2,12,15,899.0,130.5,5.05,28.5,971.5,1010.77,740.46
2018,8,2,12,30,904.0,128.0,5.1,28.5,973.0,1022.47,748.57
2018,8,2,12,45,910.0,123.0,5.2,28.55,968.0,1029.4,753.9
2018,8,2,13,0,916.0,118.0,5.3,28.6,963.0,1032.98,757.16
2018,8,2,13,15,914.5,116.5,5.4,28.45,948.0,1029.36,756.38
2018,8,2,13,30,913.0,115.0,5.5,28.3,933.0,1022.39,753.51
2018,8,2,13,45,912.5,112.0,5.55,28.1,912.5,1011.48,747.9
2018,8,2,14,0,912.0,109.0,5.6,27.9,892.0,997.26,740.14
2018,8,2,14,15,908.0,106.5,5.65,27.55,863.5,976.98,728.77
2018,8,2,14,30,904.0,104.0,5.7,27.2,835.0,953.64,715.32
2018,8,2,14,45,899.0,100.5,5.7,26.8,800.5,925.38,698.27
2018,8,2,15,0,894.0,97.0,5.7,26.4,766.0,894.34,679.2
2018,8,2,15,15,882.5,95.0,5.7,26.4,725.0,856.8,654.34
2018,8,2,15,30,871.0,93.0,5.7,26.4,684.0,817.24,627.88
2018,8,2,15,45,860.0,89.5,5.7,25.05,640.0,774.62,602.24
2018,8,2,16,0,849.0,86.0,5.7,23.7,596.0,730.37,574.77
2018,8,2,16,15,831.5,83.0,5.65,23.0,547.5,684.24,543.61
2018,8,2,16,30,814.0,80.0,5.6,22.3,499.0,633.76,507.78
2018,8,2,16,45,787.0,76.5,5.6,21.65,447.5,576.53,464.43
2018,8,2,17,0,760.0,73.0,5.6,21.0,396.0,520.11,420.31
2018,8,2,17,15,720.0,70.0,5.55,20.25,343.5,458.63,370.7
2018,8,2,17,30,680.0,67.0,5.5,19.5,291.0,401.15,322.64
2018,8,2,17,45,620.0,62.0,5.4,18.8,239.0,335.05,266.19
2018,8,2,18,0,560.0,57.0,5.3,18.1,187.0,274.45,212.97
2018,8,2,18,15,472.5,49.5,5.15,17.5,140.5,208.48,155.26
2018,8,2,18,30,385.0,42.0,5.0,16.9,94.0,151.59,105.4
2018,8,2,18,45,257.0,30.5,4.85,16.3,59.0,92.13,52.06
2018,8,2,19,0,129.0,19.0,4.7,15.7,24.0,37.42,0.0
2018,8,2,19,15,64.5,9.5,4.6,15.45,12.0,9.34,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.5,2.45,12.45,6.5,5.41,0.0
2018,8,3,5,30,34.0,11.0,2.6,12.9,13.0,9.5,0.0
2018,8,3,5,45,69.0,28.0,2.8,13.35,36.5,23.39,12.98
2018,8,3,6,0,104.0,45.0,3.0,13.8,60.0,36.75,26.34
2018,8,3,6,15,141.0,69.0,2.9,14.35,97.5,54.84,42.84
2018,8,3,6,30,178.0,93.0,2.8,14.9,135.0,77.59,57.37
2018,8,3,6,45,209.5,117.0,2.7,15.45,178.5,112.15,81.16
2018,8,3,7,0,241.0,141.0,2.6,16.0,222.0,150.67,110.26
2018,8,3,7,15,271.5,163.0,2.45,16.6,268.5,191.22,142.35
2018,8,3,7,30,302.0,185.0,2.3,17.2,315.0,235.32,177.93
2018,8,3,7,45,330.0,202.5,2.2,17.85,360.5,278.28,212.73
2018,8,3,8,0,358.0,220.0,2.1,18.5,406.0,324.16,249.48
2018,8,3,8,15,381.5,236.5,2.0,19.25,452.0,370.12,285.57
2018,8,3,8,30,405.0,253.0,1.9,20.0,498.0,418.24,322.37
2018,8,3,8,45,426.0,265.0,1.85,20.8,540.0,461.75,354.87
2018,8,3,9,0,447.0,277.0,1.8,21.6,582.0,508.29,388.68
2018,8,3,9,15,492.0,273.5,1.8,22.65,628.0,556.42,422.95
2018,8,3,9,30,537.0,270.0,1.8,23.7,674.0,607.64,458.56
2018,8,3,9,45,609.5,246.0,1.85,24.75,724.5,661.6,496.22
2018,8,3,10,0,682.0,222.0,1.9,25.8,775.0,719.51,535.77
2018,8,3,10,15,692.5,224.5,1.95,26.65,803.0,758.52,560.63
2018,8,3,10,30,703.0,227.0,2.0,27.5,831.0,796.45,584.38
2018,8,3,10,45,712.5,226.5,2.05,28.4,852.5,829.35,604.3
2018,8,3,11,0,722.0,226.0,2.1,29.3,874.0,860.67,622.36
2018,8,3,11,15,727.0,227.5,2.15,30.0,889.0,888.16,638.12
2018,8,3,11,30,732.0,229.0,2.2,30.7,904.0,913.54,652.44
2018,8,3,11,45,735.0,229.5,2.25,31.4,911.5,933.75,663.43
2018,8,3,12,0,738.0,230.0,2.3,32.1,919.0,951.49,672.89
2018,8,3,12,15,730.5,234.5,2.4,32.75,916.5,960.51,677.5
2018,8,3,12,30,723.0,239.0,2.5,33.4,914.0,966.69,680.47
2018,8,3,12,45,705.0,248.0,2.55,34.0,901.5,964.28,677.85
2018,8,3,13,0,687.0,257.0,2.6,34.6,889.0,959.04,673.63
2018,8,3,13,15,678.5,256.5,2.75,34.8,872.0,950.8,669.57
2018,8,3,13,30,670.0,256.0,2.9,35.0,855.0,939.94,663.82
2018,8,3,13,45,656.0,256.0,3.0,35.2,830.5,921.71,652.76
2018,8,3,14,0,642.0,256.0,3.1,35.4,806.0,901.2,640.24
2018,8,3,14,15,629.5,252.5,3.25,35.2,776.5,876.42,626.36
2018,8,3,14,30,617.0,249.0,3.4,35.0,747.0,849.66,610.98
2018,8,3,14,45,599.0,245.0,3.55,34.8,711.0,815.62,590.47
2018,8,3,15,0,581.0,241.0,3.7,34.6,675.0,778.11,567.35
2018,8,3,15,15,564.5,233.5,3.7,34.6,636.0,739.51,542.12
2018,8,3,15,30,548.0,226.0,3.7,34.6,597.0,700.07,515.99
2018,8,3,15,45,527.0,216.5,3.95,33.55,553.5,654.37,487.95
2018,8,3,16,0,506.0,207.0,4.2,32.5,510.0,608.63,458.89
2018,8,3,16,15,483.0,194.5,4.35,31.6,464.0,558.51,425.24
2018,8,3,16,30,460.0,182.0,4.5,30.7,418.0,509.06,391.02
2018,8,3,16,45,434.5,167.5,4.6,29.75,372.0,456.85,353.74
2018,8,3,17,0,409.0,153.0,4.7,28.8,326.0,406.05,316.31
2018,8,3,17,15,374.0,137.0,4.7,27.7,279.0,350.4,273.91
2018,8,3,17,30,339.0,121.0,4.7,26.6,232.0,292.41,228.44
2018,8,3,17,45,297.5,102.5,4.75,25.5,187.5,237.79,184.35
2018,8,3,18,0,256.0,84.0,4.8,24.4,143.0,187.2,142.47
2018,8,3,18,15,203.0,64.0,4.65,23.5,103.5,135.55,99.36
2018,8,3,18,30,150.0,44.0,4.5,22.6,64.0,89.38,60.9
2018,8,3,18,45,97.0,27.5,4.4,21.7,38.5,52.6,27.44
2018,8,3,19,0,44.0,11.0,4.3,20.8,13.0,17.11,0.0
2018,8,3,19,15,22.0,5.5,4.2,20.4,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,1.45,15.65,4.5,3.93,0.0
2018,8,4,5,30,23.0,8.0,1.7,16.1,9.0,7.86,0.0
2018,8,4,5,45,50.0,21.5,1.9,16.5,27.5,18.18,8.46
2018,8,4,6,0,77.0,35.0,2.1,16.9,46.0,28.98,19.28
2018,8,4,6,15,106.0,57.5,2.25,17.2,79.0,49.48,37.66
2018,8,4,6,30,135.0,80.0,2.4,17.5,112.0,70.5,51.66
2018,8,4,6,45,162.5,106.0,2.55,17.75,153.5,103.24,74.88
2018,8,4,7,0,190.0,132.0,2.7,18.0,195.0,139.68,102.64
2018,8,4,7,15,214.0,156.0,2.75,18.6,238.5,174.28,129.92
2018,8,4,7,30,238.0,180.0,2.8,19.2,282.0,215.16,162.81
2018,8,4,7,45,260.5,201.0,2.8,19.8,325.5,255.87,195.62
2018,8,4,8,0,283.0,222.0,2.8,20.4,369.0,299.05,230.11
2018,8,4,8,15,301.5,242.0,2.85,21.3,412.0,342.09,263.77
2018,8,4,8,30,320.0,262.0,2.9,22.2,455.0,386.93,298.09
2018,8,4,8,45,336.5,279.0,2.95,23.1,495.5,429.7,330.11
2018,8,4,9,0,353.0,296.0,3.0,24.0,536.0,473.74,362.32
2018,8,4,9,15,430.0,283.0,3.1,25.4,593.0,527.24,401.11
2018,8,4,9,30,507.0,270.0,3.2,26.8,650.0,587.68,444.11
2018,8,4,9,45,645.5,213.5,3.3,28.15,721.0,655.35,493.03
2018,8,4,10,0,784.0,157.0,3.4,29.5,792.0,731.83,547.0
2018,8,4,10,15,795.0,158.5,3.5,30.45,822.0,773.38,572.63
2018,8,4,10,30,806.0,160.0,3.6,31.4,852.0,813.58,597.1
2018,8,4,10,45,803.0,168.0,3.7,32.35,872.0,846.79,616.57
2018,8,4,11,0,800.0,176.0,3.8,33.3,892.0,877.46,634.18
2018,8,4,11,15,821.0,167.5,3.95,33.65,913.0,910.78,655.21
2018,8,4,11,30,842.0,159.0,4.1,34.0,934.0,942.31,674.98
2018,8,4,11,45,851.5,156.0,4.25,34.35,945.0,966.49,689.95
2018,8,4,12,0,861.0,153.0,4.4,34.7,956.0,983.08,700.11
2018,8,4,12,15,871.0,148.0,4.55,34.6,960.0,999.98,711.88
2018,8,4,12,30,881.0,143.0,4.7,34.5,964.0,1013.92,721.86
2018,8,4,12,45,897.0,132.0,4.9,34.45,962.0,1024.59,730.33
2018,8,4,13,0,913.0,121.0,5.1,34.4,960.0,1031.89,737.01
2018,8,4,13,15,834.0,159.5,5.2,34.25,916.0,999.19,717.44
2018,8,4,13,30,755.0,198.0,5.3,34.1,872.0,962.5,695.28
2018,8,4,13,45,824.5,158.5,5.45,34.0,877.5,979.27,708.48
2018,8,4,14,0,894.0,119.0,5.6,33.9,883.0,989.09,716.93
2018,8,4,14,15,885.5,118.0,5.7,33.55,853.0,966.44,704.45
2018,8,4,14,30,877.0,117.0,5.8,33.2,823.0,940.97,690.16
2018,8,4,14,45,867.0,116.0,5.85,32.9,788.0,911.49,672.64
2018,8,4,15,0,857.0,115.0,5.9,32.6,753.0,879.6,653.36
2018,8,4,15,15,822.0,119.5,5.9,32.6,704.0,835.11,624.15
2018,8,4,15,30,787.0,124.0,5.9,32.6,655.0,785.16,590.88
2018,8,4,15,45,779.0,118.5,5.95,31.6,613.5,745.39,566.97
2018,8,4,16,0,771.0,113.0,6.0,30.6,572.0,703.94,541.28
2018,8,4,16,15,739.0,112.5,5.9,29.9,522.5,651.74,505.34
2018,8,4,16,30,707.0,112.0,5.8,29.2,473.0,598.29,466.6
2018,8,4,16,45,657.5,111.0,5.75,28.5,419.0,534.65,419.17
2018,8,4,17,0,608.0,110.0,5.7,27.8,365.0,474.02,372.76
2018,8,4,17,15,558.0,103.0,5.55,26.8,313.0,410.17,322.98
2018,8,4,17,30,508.0,96.0,5.4,25.8,261.0,348.27,273.33
2018,8,4,17,45,436.0,86.5,5.2,24.8,210.5,281.67,218.77
2018,8,4,18,0,364.0,77.0,5.0,23.8,160.0,222.21,169.06
2018,8,4,18,15,295.5,61.5,4.9,22.85,117.5,164.68,120.63
2018,8,4,18,30,227.0,46.0,4.8,21.9,75.0,114.56,78.34
2018,8,4,18,45,149.5,30.5,4.65,20.95,46.0,69.23,35.7
2018,8,4,19,0,72.0,15.0,4.5,20.0,17.0,24.9,0.0
2018,8,4,19,15,36.0,7.5,4.5,19.5,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,6.0,3.1,13.55,6.5,5.9,0.0
2018,8,5,5,30,33.0,12.0,3.2,13.9,13.0,11.8,0.0
2018,8,5,5,45,71.0,29.0,3.3,14.25,37.0,24.15,12.89
2018,8,5,6,0,109.0,46.0,3.4,14.6,61.0,37.51,26.79
2018,8,5,6,15,152.0,69.0,3.35,15.2,99.5,54.84,42.62
2018,8,5,6,30,195.0,92.0,3.3,15.8,138.0,76.23,56.2
2018,8,5,6,45,235.5,114.5,3.2,16.35,183.0,111.18,79.3
2018,8,5,7,0,276.0,137.0,3.1,16.9,228.0,151.04,108.76
2018,8,5,7,15,311.5,155.5,3.05,17.55,275.0,191.5,140.56
2018,8,5,7,30,347.0,174.0,3.0,18.2,322.0,235.95,176.52
2018,8,5,7,45,379.5,188.5,2.95,18.8,369.0,279.97,212.57
2018,8,5,8,0,412.0,203.0,2.9,19.4,416.0,325.2,249.42
2018,8,5,8,15,435.5,217.0,2.9,20.15,461.5,371.87,286.87
2018,8,5,8,30,459.0,231.0,2.9,20.9,507.0,420.65,325.08
2018,8,5,8,45,478.5,242.5,2.9,21.65,549.5,467.06,360.6
2018,8,5,9,0,498.0,254.0,2.9,22.4,592.0,514.78,396.15
2018,8,5,9,15,536.5,253.0,2.95,23.25,637.0,563.5,431.87
2018,8,5,9,30,575.0,252.0,3.0,24.1,682.0,614.66,468.55
2018,8,5,9,45,631.0,235.5,3.05,24.9,728.0,665.68,504.96
2018,8,5,10,0,687.0,219.0,3.1,25.7,774.0,719.33,542.49
2018,8,5,10,15,693.0,224.5,3.15,26.35,801.5,757.97,568.02
2018,8,5,10,30,699.0,230.0,3.2,27.0,829.0,795.22,592.18
2018,8,5,10,45,698.5,236.5,3.3,27.7,848.0,826.44,611.86
2018,8,5,11,0,698.0,243.0,3.4,28.4,867.0,855.59,629.87
2018,8,5,11,15,698.0,247.5,3.45,28.9,880.0,881.05,645.51
2018,8,5,11,30,698.0,252.0,3.5,29.4,893.0,904.26,659.46
2018,8,5,11,45,694.0,256.5,3.55,29.9,898.0,921.36,669.27
2018,8,5,12,0,690.0,261.0,3.6,30.4,903.0,935.9,677.47
2018,8,5,12,15,715.0,246.0,3.6,30.9,911.0,956.35,689.28
2018,8,5,12,30,740.0,231.0,3.6,31.4,919.0,974.39,699.47
2018,8,5,12,45,788.0,200.0,3.6,31.9,927.0,991.8,709.29
2018,8,5,13,0,836.0,169.0,3.6,32.4,935.0,1010.58,720.02
2018,8,5,13,15,829.5,169.0,3.65,32.55,918.5,1004.07,716.04
2018,8,5,13,30,823.0,169.0,3.7,32.7,902.0,994.47,710.37
2018,8,5,13,45,812.5,169.5,3.75,32.9,878.0,978.5,700.58
2018,8,5,14,0,802.0,170.0,3.8,33.1,854.0,959.71,689.07
2018,8,5,14,15,792.5,168.5,3.85,32.95,824.5,937.11,676.1
2018,8,5,14,30,783.0,167.0,3.9,32.8,795.0,911.96,661.44
2018,8,5,14,45,769.5,164.5,4.0,32.65,759.0,879.76,642.29
2018,8,5,15,0,756.0,162.0,4.1,32.5,723.0,849.11,624.02
2018,8,5,15,15,740.5,158.0,4.1,32.5,682.0,809.81,598.89
2018,8,5,15,30,725.0,154.0,4.1,32.5,641.0,769.08,572.6
2018,8,5,15,45,704.0,150.0,4.25,31.8,596.0,722.87,544.23
2018,8,5,16,0,683.0,146.0,4.4,31.1,551.0,676.12,513.8
2018,8,5,16,15,655.0,140.5,4.45,30.5,502.0,622.61,476.97
2018,8,5,16,30,627.0,135.0,4.5,29.9,453.0,569.7,439.56
2018,8,5,16,45,589.5,128.5,4.55,29.25,402.5,510.86,396.7
2018,8,5,17,0,552.0,122.0,4.6,28.6,352.0,451.63,352.3
2018,8,5,17,15,504.0,113.0,4.6,27.6,301.0,389.92,304.91
2018,8,5,17,30,456.0,104.0,4.6,26.6,250.0,332.19,259.14
2018,8,5,17,45,390.0,91.5,4.55,25.55,200.5,267.57,206.8
2018,8,5,18,0,324.0,79.0,4.5,24.5,151.0,209.52,158.75
2018,8,5,18,15,253.5,61.5,4.5,23.5,109.0,151.48,110.51
2018,8,5,18,30,183.0,44.0,4.5,22.5,67.0,101.06,68.6
2018,8,5,18,45,113.0,27.5,4.45,21.5,39.5,55.02,25.81
2018,8,5,19,0,43.0,11.0,4.4,20.5,12.0,16.78,0.0
2018,8,5,19,15,21.5,5.5,4.4,19.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,1.65,13.55,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,1.8,13.8,8.0,6.88,0.0
2018,8,6,5,45,45.5,20.5,2.0,14.05,25.5,17.36,7.42
2018,8,6,6,0,71.0,34.0,2.2,14.3,43.0,28.19,18.75
2018,8,6,6,15,100.0,55.5,2.2,14.55,75.0,47.88,36.62
2018,8,6,6,30,129.0,77.0,2.2,14.8,107.0,67.43,50.05
2018,8,6,6,45,157.0,102.0,2.15,15.1,147.5,99.0,72.44
2018,8,6,7,0,185.0,127.0,2.1,15.4,188.0,134.3,99.39
2018,8,6,7,15,210.0,152.0,2.1,15.95,232.5,169.5,127.32
2018,8,6,7,30,235.0,177.0,2.1,16.5,277.0,211.17,161.04
2018,8,6,7,45,257.5,200.0,2.05,17.1,322.0,253.38,195.22
2018,8,6,8,0,280.0,223.0,2.0,17.7,367.0,298.14,231.02
2018,8,6,8,15,300.0,243.0,2.0,18.6,411.0,341.66,265.08
2018,8,6,8,30,320.0,263.0,2.0,19.5,455.0,387.14,299.88
2018,8,6,8,45,337.0,280.0,2.0,20.35,496.0,430.21,332.1
2018,8,6,9,0,354.0,297.0,2.0,21.2,537.0,474.59,364.49
2018,8,6,9,15,368.0,312.0,2.05,22.4,574.5,516.48,393.87
2018,8,6,9,30,382.0,327.0,2.1,23.6,612.0,559.07,422.99
2018,8,6,9,45,393.0,338.0,2.1,24.8,643.5,596.37,447.43
2018,8,6,10,0,404.0,349.0,2.1,26.0,675.0,633.75,471.3
2018,8,6,10,15,412.5,358.0,2.15,27.0,701.0,668.11,493.12
2018,8,6,10,30,421.0,367.0,2.2,28.0,727.0,701.62,513.94
2018,8,6,10,45,428.0,374.0,2.3,28.95,748.0,731.41,532.3
2018,8,6,11,0,435.0,381.0,2.4,29.9,769.0,760.4,549.87
2018,8,6,11,15,440.0,385.0,2.5,30.75,783.0,783.75,563.73
2018,8,6,11,30,445.0,389.0,2.6,31.6,797.0,805.9,576.7
2018,8,6,11,45,448.0,391.5,2.7,32.45,805.0,823.37,586.51
2018,8,6,12,0,451.0,394.0,2.8,33.3,813.0,839.31,595.28
2018,8,6,12,15,506.5,360.5,2.9,34.0,831.0,868.46,614.86
2018,8,6,12,30,562.0,327.0,3.0,34.7,849.0,896.19,633.3
2018,8,6,12,45,670.0,261.5,3.15,35.45,878.5,942.36,665.32
2018,8,6,13,0,778.0,196.0,3.3,36.2,908.0,980.42,688.3
2018,8,6,13,15,771.5,196.0,3.4,36.35,892.0,974.08,684.67
2018,8,6,13,30,765.0,196.0,3.5,36.5,876.0,964.83,679.62
2018,8,6,13,45,754.5,195.5,3.65,36.65,852.0,952.76,673.15
2018,8,6,14,0,744.0,195.0,3.8,36.8,828.0,933.76,662.29
2018,8,6,14,15,727.5,196.0,3.85,36.6,797.0,908.22,647.62
2018,8,6,14,30,711.0,197.0,3.9,36.4,766.0,880.57,631.54
2018,8,6,14,45,701.5,191.5,4.0,36.2,732.0,850.41,613.94
2018,8,6,15,0,692.0,186.0,4.1,36.0,698.0,818.25,594.82
2018,8,6,15,15,676.0,181.0,4.1,36.0,658.0,779.28,570.06
2018,8,6,15,30,660.0,176.0,4.1,36.0,618.0,739.08,543.88
2018,8,6,15,45,634.0,172.0,4.2,35.2,572.5,691.17,513.51
2018,8,6,16,0,608.0,168.0,4.3,34.4,527.0,643.22,482.29
2018,8,6,16,15,571.0,163.0,4.3,33.6,477.5,583.98,441.84
2018,8,6,16,30,534.0,158.0,4.3,32.8,428.0,529.7,403.81
2018,8,6,16,45,486.0,151.0,4.3,32.05,376.5,468.56,359.49
2018,8,6,17,0,438.0,144.0,4.3,31.3,325.0,410.83,316.51
2018,8,6,17,15,388.5,131.0,4.25,30.05,275.5,349.65,270.34
2018,8,6,17,30,339.0,118.0,4.2,28.8,226.0,292.78,226.15
2018,8,6,17,45,273.5,99.5,4.2,27.6,176.5,223.34,171.09
2018,8,6,18,0,208.0,81.0,4.2,26.4,127.0,165.72,124.47
2018,8,6,18,15,159.5,59.0,4.25,25.3,89.0,115.93,83.56
2018,8,6,18,30,111.0,37.0,4.3,24.2,51.0,71.02,46.66
2018,8,6,18,45,67.5,22.0,4.3,23.15,29.5,39.16,15.58
2018,8,6,19,0,24.0,7.0,4.3,22.1,8.0,10.16,0.0
2018,8,6,19,15,12.0,3.5,4.35,21.55,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,20.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,13.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,14.0,9.0,7.86,0.0
2018,8,7,5,45,62.5,22.5,3.1,14.25,29.5,18.98,8.24
2018,8,7,6,0,97.0,37.0,3.2,14.5,50.0,30.55,20.7
2018,8,7,6,15,135.5,59.5,3.15,14.95,86.0,47.78,36.42
2018,8,7,6,30,174.0,82.0,3.1,15.4,122.0,67.6,49.76
2018,8,7,6,45,209.0,105.0,3.05,15.8,165.0,100.98,72.11
2018,8,7,7,0,244.0,128.0,3.0,16.2,208.0,138.77,100.33
2018,8,7,7,15,275.5,149.5,2.95,17.0,254.0,178.96,132.03
2018,8,7,7,30,307.0,171.0,2.9,17.8,300.0,222.84,167.49
2018,8,7,7,45,335.0,189.0,2.85,18.55,346.5,266.28,202.91
2018,8,7,8,0,363.0,207.0,2.8,19.3,393.0,312.69,240.39
2018,8,7,8,15,387.0,222.0,2.8,20.1,438.0,357.67,276.23
2018,8,7,8,30,411.0,237.0,2.8,20.9,483.0,404.84,312.99
2018,8,7,8,45,433.0,250.0,2.85,21.7,526.5,449.98,347.5
2018,8,7,9,0,455.0,263.0,2.9,22.5,570.0,498.29,383.51
2018,8,7,9,15,467.5,275.0,2.95,23.2,607.0,541.4,414.93
2018,8,7,9,30,480.0,287.0,3.0,23.9,644.0,584.87,445.88
2018,8,7,9,45,485.0,299.0,3.1,24.65,674.5,623.33,472.52
2018,8,7,10,0,490.0,311.0,3.2,25.4,705.0,661.19,498.19
2018,8,7,10,15,499.5,318.0,3.3,25.95,732.0,697.04,522.54
2018,8,7,10,30,509.0,325.0,3.4,26.5,759.0,732.3,546.12
2018,8,7,10,45,515.5,330.5,3.5,27.05,780.0,762.83,566.12
2018,8,7,11,0,522.0,336.0,3.6,27.6,801.0,792.25,585.15
2018,8,7,11,15,528.0,338.5,3.75,27.8,815.5,817.03,601.97
2018,8,7,11,30,534.0,341.0,3.9,28.0,830.0,840.36,617.77
2018,8,7,11,45,512.5,352.0,4.05,28.2,824.0,844.71,620.0
2018,8,7,12,0,491.0,363.0,4.2,28.4,818.0,846.52,620.64
2018,8,7,12,15,531.5,344.5,4.3,28.45,837.0,876.34,642.35
2018,8,7,12,30,572.0,326.0,4.4,28.5,856.0,904.66,662.86
2018,8,7,12,45,596.0,309.0,4.5,28.55,857.0,916.8,672.23
2018,8,7,13,0,620.0,292.0,4.6,28.6,858.0,926.76,680.29
2018,8,7,13,15,604.5,293.0,4.65,28.45,837.0,913.28,672.01
2018,8,7,13,30,589.0,294.0,4.7,28.3,816.0,896.3,661.57
2018,8,7,13,45,589.5,286.0,4.75,28.2,797.0,885.89,655.93
2018,8,7,14,0,590.0,278.0,4.8,28.1,778.0,870.3,646.82
2018,8,7,14,15,600.0,265.0,4.8,27.75,758.5,859.41,641.5
2018,8,7,14,30,610.0,252.0,4.8,27.4,739.0,844.16,633.21
2018,8,7,14,45,605.5,241.5,4.85,27.1,706.5,815.68,615.53
2018,8,7,15,0,601.0,231.0,4.9,26.8,674.0,785.18,596.29
2018,8,7,15,15,584.5,223.5,4.9,26.8,634.5,743.37,567.59
2018,8,7,15,30,568.0,216.0,4.9,26.8,595.0,703.2,539.67
2018,8,7,15,45,557.0,204.0,4.85,25.8,554.0,661.78,512.53
2018,8,7,16,0,546.0,192.0,4.8,24.8,513.0,619.52,484.09
2018,8,7,16,15,528.5,179.5,4.75,24.15,468.5,571.55,449.91
2018,8,7,16,30,511.0,167.0,4.7,23.5,424.0,523.68,414.97
2018,8,7,16,45,486.5,153.5,4.65,22.85,377.0,470.83,375.2
2018,8,7,17,0,462.0,140.0,4.6,22.2,330.0,419.22,335.28
2018,8,7,17,15,423.0,126.0,4.55,21.4,281.5,361.17,289.23
2018,8,7,17,30,384.0,112.0,4.5,20.6,233.0,306.34,244.48
2018,8,7,17,45,339.5,96.0,4.4,19.75,188.5,250.62,197.9
2018,8,7,18,0,295.0,80.0,4.3,18.9,144.0,199.25,153.95
2018,8,7,18,15,233.0,61.5,4.2,18.3,103.5,144.54,107.18
2018,8,7,18,30,171.0,43.0,4.1,17.7,63.0,96.54,66.04
2018,8,7,18,45,109.5,27.0,4.0,17.15,37.5,52.97,20.68
2018,8,7,19,0,48.0,11.0,3.9,16.6,12.0,17.26,0.0
2018,8,7,19,15,24.0,5.5,3.9,16.35,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.5,2.55,13.25,8.5,0.0,0.0
2018,8,8,5,30,68.0,15.0,2.7,13.8,17.0,14.74,0.0
2018,8,8,5,45,144.5,31.0,2.85,14.35,46.0,24.34,11.57
2018,8,8,6,0,221.0,47.0,3.0,14.9,75.0,36.15,25.4
2018,8,8,6,15,293.5,62.0,2.9,15.6,117.5,46.56,35.22
2018,8,8,6,30,366.0,77.0,2.8,16.3,160.0,61.66,43.16
2018,8,8,6,45,427.0,88.0,2.65,17.0,208.5,97.95,61.6
2018,8,8,7,0,488.0,99.0,2.5,17.7,257.0,141.11,91.12
2018,8,8,7,15,532.0,108.0,2.5,18.55,307.5,186.36,126.69
2018,8,8,7,30,576.0,117.0,2.5,19.4,358.0,236.42,168.11
2018,8,8,7,45,613.5,122.0,2.45,20.3,408.5,285.42,209.47
2018,8,8,8,0,651.0,127.0,2.4,21.2,459.0,338.23,253.52
2018,8,8,8,15,677.5,132.0,2.35,22.1,507.5,390.18,296.14
2018,8,8,8,30,704.0,137.0,2.3,23.0,556.0,444.22,339.06
2018,8,8,8,45,728.0,139.5,2.2,23.85,602.0,496.49,379.2
2018,8,8,9,0,752.0,142.0,2.1,24.7,648.0,550.03,418.8
2018,8,8,9,15,742.0,157.0,2.15,25.5,682.0,595.94,451.77
2018,8,8,9,30,732.0,172.0,2.2,26.3,716.0,639.6,482.03
2018,8,8,9,45,693.5,202.0,2.2,27.05,737.0,675.55,505.14
2018,8,8,10,0,655.0,232.0,2.2,27.8,758.0,706.81,524.23
2018,8,8,10,15,668.5,234.0,2.25,28.5,787.5,746.77,550.38
2018,8,8,10,30,682.0,236.0,2.3,29.2,817.0,785.94,575.38
2018,8,8,10,45,698.0,234.5,2.35,29.9,842.0,822.76,598.51
2018,8,8,11,0,714.0,233.0,2.4,30.6,867.0,858.43,620.43
2018,8,8,11,15,723.0,232.0,2.5,31.15,883.5,886.92,637.58
2018,8,8,11,30,732.0,231.0,2.6,31.7,900.0,913.44,653.43
2018,8,8,11,45,742.0,227.5,2.75,32.25,910.0,936.23,667.26
2018,8,8,12,0,752.0,224.0,2.9,32.8,920.0,956.69,679.62
2018,8,8,12,15,747.5,226.5,3.0,33.1,918.0,966.73,685.72
2018,8,8,12,30,743.0,229.0,3.1,33.4,916.0,973.89,690.16
2018,8,8,12,45,731.5,233.5,3.2,33.7,905.0,973.36,689.83
2018,8,8,13,0,720.0,238.0,3.3,34.0,894.0,969.94,687.81
2018,8,8,13,15,718.0,235.0,3.4,34.05,879.5,965.3,685.82
2018,8,8,13,30,716.0,232.0,3.5,34.1,865.0,957.84,682.12
2018,8,8,13,45,715.0,225.5,3.6,34.15,844.0,944.9,674.98
2018,8,8,14,0,714.0,219.0,3.7,34.2,823.0,929.18,666.11
2018,8,8,14,15,707.0,214.0,3.8,34.05,794.5,906.67,653.39
2018,8,8,14,30,700.0,209.0,3.9,33.9,766.0,881.76,639.05
2018,8,8,14,45,692.5,202.0,4.0,33.75,732.0,852.01,621.39
2018,8,8,15,0,685.0,195.0,4.1,33.6,698.0,820.16,602.18
2018,8,8,15,15,668.5,189.5,4.1,33.6,657.5,780.38,576.48
2018,8,8,15,30,652.0,184.0,4.1,33.6,617.0,739.4,549.22
2018,8,8,15,45,637.0,175.5,4.25,32.65,574.0,695.46,522.06
2018,8,8,16,0,622.0,167.0,4.4,31.7,531.0,650.72,493.44
2018,8,8,16,15,600.5,158.0,4.45,30.85,484.5,600.35,459.35
2018,8,8,16,30,579.0,149.0,4.5,30.0,438.0,547.51,422.47
2018,8,8,16,45,549.0,138.0,4.55,29.1,388.5,490.93,381.64
2018,8,8,17,0,519.0,127.0,4.6,28.2,339.0,435.99,340.67
2018,8,8,17,15,477.5,115.5,4.55,27.05,289.5,376.61,294.98
2018,8,8,17,30,436.0,104.0,4.5,25.9,240.0,320.63,250.46
2018,8,8,17,45,383.5,89.5,4.4,24.75,193.0,260.63,201.49
2018,8,8,18,0,331.0,75.0,4.3,23.6,146.0,205.8,155.6
2018,8,8,18,15,263.0,57.5,4.2,22.6,104.5,148.53,107.61
2018,8,8,18,30,195.0,40.0,4.1,21.6,63.0,98.63,65.5
2018,8,8,18,45,124.5,25.5,4.0,20.65,37.5,55.94,18.12
2018,8,8,19,0,54.0,11.0,3.9,19.7,12.0,17.94,0.0
2018,8,8,19,15,27.0,5.5,3.85,19.2,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,6.0,2.4,12.9,7.0,0.0,0.0
2018,8,9,5,30,58.0,12.0,2.6,13.4,14.0,11.8,0.0
2018,8,9,5,45,126.0,28.0,2.8,13.85,41.0,21.87,9.24
2018,8,9,6,0,194.0,44.0,3.0,14.3,68.0,33.74,23.33
2018,8,9,6,15,258.5,61.5,2.9,15.0,109.5,46.24,35.0
2018,8,9,6,30,323.0,79.0,2.8,15.7,151.0,62.11,44.44
2018,8,9,6,45,376.0,93.5,2.7,16.45,198.5,98.35,64.06
2018,8,9,7,0,429.0,108.0,2.6,17.2,246.0,140.67,93.52
2018,8,9,7,15,471.0,119.5,2.5,18.2,295.5,184.5,127.77
2018,8,9,7,30,513.0,131.0,2.4,19.2,345.0,232.96,167.45
2018,8,9,7,45,547.5,139.5,2.35,20.2,394.5,281.11,207.61
2018,8,9,8,0,582.0,148.0,2.3,21.2,444.0,333.04,250.36
2018,8,9,8,15,609.5,155.0,2.25,22.2,492.0,383.57,291.25
2018,8,9,8,30,637.0,162.0,2.2,23.2,540.0,436.43,332.69
2018,8,9,8,45,660.0,166.5,2.15,24.15,585.0,486.76,371.03
2018,8,9,9,0,683.0,171.0,2.1,25.1,630.0,538.41,409.01
2018,8,9,9,15,693.5,178.0,2.05,26.15,668.5,585.99,442.45
2018,8,9,9,30,704.0,185.0,2.0,27.2,707.0,633.23,474.42
2018,8,9,9,45,706.0,194.5,1.95,28.2,739.0,676.45,502.43
2018,8,9,10,0,708.0,204.0,1.9,29.2,771.0,718.25,528.51
2018,8,9,10,15,719.5,206.5,1.9,30.15,800.5,759.04,553.83
2018,8,9,10,30,731.0,209.0,1.9,31.1,830.0,798.73,577.75
2018,8,9,10,45,742.5,208.5,1.9,32.05,853.5,834.16,597.82
2018,8,9,11,0,754.0,208.0,1.9,33.0,877.0,868.03,616.34
2018,8,9,11,15,762.0,208.0,1.95,33.9,893.5,897.49,632.43
2018,8,9,11,30,770.0,208.0,2.0,34.8,910.0,924.8,647.05
2018,8,9,11,45,777.0,206.0,2.05,35.7,919.0,943.77,656.4
2018,8,9,12,0,784.0,204.0,2.1,36.6,928.0,963.0,665.96
2018,8,9,12,15,777.0,208.0,2.25,36.95,925.5,972.02,671.8
2018,8,9,12,30,770.0,212.0,2.4,37.3,923.0,982.23,678.51
2018,8,9,12,45,754.0,219.5,2.55,37.65,910.5,980.48,677.9
2018,8,9,13,0,738.0,227.0,2.7,38.0,898.0,975.74,675.59
2018,8,9,13,15,736.0,223.5,2.9,38.0,883.0,970.47,674.38
2018,8,9,13,30,734.0,220.0,3.1,38.0,868.0,962.3,671.34
2018,8,9,13,45,733.0,215.0,3.25,38.0,848.0,950.68,665.78
2018,8,9,14,0,732.0,210.0,3.4,38.0,828.0,936.22,658.45
2018,8,9,14,15,718.0,208.0,3.55,37.75,796.5,909.97,644.25
2018,8,9,14,30,704.0,206.0,3.7,37.5,765.0,881.53,628.53
2018,8,9,14,45,689.5,201.5,3.8,37.2,728.0,848.01,609.16
2018,8,9,15,0,675.0,197.0,3.9,36.9,691.0,812.76,588.41
2018,8,9,15,15,664.5,189.0,3.9,36.9,652.5,775.64,564.84
2018,8,9,15,30,654.0,181.0,3.9,36.9,614.0,736.96,539.68
2018,8,9,15,45,641.5,172.5,4.05,35.95,572.5,694.86,514.26
2018,8,9,16,0,629.0,164.0,4.2,35.0,531.0,651.74,487.3
2018,8,9,16,15,605.0,156.0,4.15,34.2,483.5,600.39,452.68
2018,8,9,16,30,581.0,148.0,4.1,33.4,436.0,546.76,415.52
2018,8,9,16,45,550.0,137.5,4.1,32.6,386.5,490.04,374.97
2018,8,9,17,0,519.0,127.0,4.1,31.8,337.0,435.06,334.4
2018,8,9,17,15,477.0,115.0,3.95,30.6,287.0,374.92,288.9
2018,8,9,17,30,435.0,103.0,3.8,29.4,237.0,318.24,244.57
2018,8,9,17,45,382.0,88.5,3.65,28.25,190.0,258.18,196.32
2018,8,9,18,0,329.0,74.0,3.5,27.1,143.0,203.36,151.15
2018,8,9,18,15,259.5,57.5,3.5,26.1,102.5,147.03,104.68
2018,8,9,18,30,190.0,41.0,3.5,25.1,62.0,98.33,64.0
2018,8,9,18,45,120.0,25.5,3.5,24.1,36.5,54.44,12.85
2018,8,9,19,0,50.0,10.0,3.5,23.1,11.0,16.31,0.0
2018,8,9,19,15,25.0,5.0,3.55,22.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.3,0.0,0.0,0.0
