Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,15,54.5,7.5,3.25,14.25,9.0,0.0,0.0
2018,8,10,5,30,109.0,15.0,3.3,14.7,18.0,14.74,0.0
2018,8,10,5,45,215.5,27.5,3.4,15.15,49.0,21.54,8.21
2018,8,10,6,0,322.0,40.0,3.5,15.6,80.0,31.3,21.04
2018,8,10,6,15,400.5,51.5,3.4,16.45,124.5,38.66,28.15
2018,8,10,6,30,479.0,63.0,3.3,17.3,169.0,49.89,38.3
2018,8,10,6,45,531.5,71.5,3.25,18.1,217.5,89.04,50.77
2018,8,10,7,0,584.0,80.0,3.2,18.9,266.0,134.36,81.18
2018,8,10,7,15,621.5,86.5,3.15,20.05,316.0,181.24,118.2
2018,8,10,7,30,659.0,93.0,3.1,21.2,366.0,232.25,160.91
2018,8,10,7,45,684.5,99.5,3.05,22.35,415.5,283.74,204.97
2018,8,10,8,0,710.0,106.0,3.0,23.5,465.0,337.61,250.33
2018,8,10,8,15,730.5,111.0,3.0,24.4,512.5,390.28,294.02
2018,8,10,8,30,751.0,116.0,3.0,25.3,560.0,444.32,337.39
2018,8,10,8,45,765.0,121.0,3.0,26.25,604.0,498.0,378.94
2018,8,10,9,0,779.0,126.0,3.0,27.2,648.0,549.85,417.69
2018,8,10,9,15,787.0,131.0,3.0,28.1,686.0,598.08,452.56
2018,8,10,9,30,795.0,136.0,3.0,29.0,724.0,645.5,485.66
2018,8,10,9,45,794.5,145.0,3.05,29.9,756.0,689.91,515.61
2018,8,10,10,0,794.0,154.0,3.1,30.8,788.0,732.42,543.38
2018,8,10,10,15,802.0,155.5,3.2,31.5,816.0,772.15,568.37
2018,8,10,10,30,810.0,157.0,3.3,32.2,844.0,810.28,591.88
2018,8,10,10,45,816.5,158.5,3.4,32.85,866.0,845.34,613.24
2018,8,10,11,0,823.0,160.0,3.5,33.5,888.0,878.33,633.04
2018,8,10,11,15,827.5,160.0,3.6,33.95,902.5,905.79,649.65
2018,8,10,11,30,832.0,160.0,3.7,34.4,917.0,930.73,664.61
2018,8,10,11,45,834.0,160.5,3.8,34.8,924.5,951.18,676.81
2018,8,10,12,0,836.0,161.0,3.9,35.2,932.0,968.78,687.25
2018,8,10,12,15,835.0,161.5,4.0,35.45,931.0,980.54,694.46
2018,8,10,12,30,834.0,162.0,4.1,35.7,930.0,989.22,699.83
2018,8,10,12,45,830.5,162.0,4.15,35.9,921.0,991.81,701.31
2018,8,10,13,0,827.0,162.0,4.2,36.1,912.0,991.24,700.93
2018,8,10,13,15,824.0,160.0,4.35,36.1,896.5,985.94,698.79
2018,8,10,13,30,821.0,158.0,4.5,36.1,881.0,977.51,694.74
2018,8,10,13,45,817.0,155.0,4.6,36.05,858.5,963.99,687.37
2018,8,10,14,0,813.0,152.0,4.7,36.0,836.0,947.47,678.14
2018,8,10,14,15,805.5,149.5,4.8,35.75,807.0,925.3,665.82
2018,8,10,14,30,798.0,147.0,4.9,35.5,778.0,900.47,651.97
2018,8,10,14,45,789.5,143.0,4.95,35.25,743.5,870.62,634.36
2018,8,10,15,0,781.0,139.0,5.0,35.0,709.0,838.45,615.05
2018,8,10,15,15,766.0,135.5,5.0,35.0,668.0,799.23,589.87
2018,8,10,15,30,751.0,132.0,5.0,35.0,627.0,761.12,565.26
2018,8,10,15,45,735.0,127.0,5.05,34.1,583.0,716.64,538.18
2018,8,10,16,0,719.0,122.0,5.1,33.2,539.0,671.22,509.71
2018,8,10,16,15,697.0,116.0,5.1,32.4,491.0,619.84,474.6
2018,8,10,16,30,675.0,110.0,5.1,31.6,443.0,568.55,438.48
2018,8,10,16,45,645.5,103.5,5.1,30.75,393.5,512.56,397.73
2018,8,10,17,0,616.0,97.0,5.1,29.9,344.0,457.92,356.61
2018,8,10,17,15,573.0,89.5,5.0,28.8,294.0,397.05,309.46
2018,8,10,17,30,530.0,82.0,4.9,27.7,244.0,339.49,263.32
2018,8,10,17,45,471.0,72.5,4.85,26.65,196.0,277.06,212.07
2018,8,10,18,0,412.0,63.0,4.8,25.6,148.0,220.28,164.19
2018,8,10,18,15,329.0,50.5,4.8,24.65,106.5,158.78,112.75
2018,8,10,18,30,246.0,38.0,4.8,23.7,65.0,107.76,69.31
2018,8,10,18,45,147.5,23.5,4.75,22.8,37.5,56.47,7.37
2018,8,10,19,0,49.0,9.0,4.7,21.9,10.0,15.08,0.0
2018,8,10,19,15,24.5,4.5,4.7,21.45,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,19.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,18.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,17.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,17.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,16.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,5,15,38.0,7.0,4.3,15.8,8.0,0.0,0.0
2018,8,11,5,30,76.0,14.0,4.4,16.2,16.0,13.76,0.0
2018,8,11,5,45,166.5,28.5,4.45,16.65,45.0,22.45,7.78
2018,8,11,6,0,257.0,43.0,4.5,17.1,74.0,33.12,22.33
2018,8,11,6,15,334.5,56.0,4.5,17.9,116.5,42.02,30.84
2018,8,11,6,30,412.0,69.0,4.5,18.7,159.0,53.39,41.1
2018,8,11,6,45,467.5,79.0,4.45,19.5,207.0,91.05,54.58
2018,8,11,7,0,523.0,89.0,4.4,20.3,255.0,134.36,83.45
2018,8,11,7,15,564.5,97.0,4.45,21.35,305.0,179.8,118.89
2018,8,11,7,30,606.0,105.0,4.5,22.4,355.0,229.9,160.39
2018,8,11,7,45,636.0,111.5,4.5,23.4,404.5,279.78,202.84
2018,8,11,8,0,666.0,118.0,4.5,24.4,454.0,332.61,247.31
2018,8,11,8,15,689.0,123.5,4.5,25.15,501.5,384.45,290.5
2018,8,11,8,30,712.0,129.0,4.5,25.9,549.0,437.99,333.85
2018,8,11,8,45,729.0,134.0,4.5,26.65,593.0,489.51,374.42
2018,8,11,9,0,746.0,139.0,4.5,27.4,637.0,541.61,414.14
2018,8,11,9,15,758.0,143.5,4.55,28.05,676.5,590.6,450.68
2018,8,11,9,30,770.0,148.0,4.6,28.7,716.0,640.17,486.59
2018,8,11,9,45,776.5,153.5,4.65,29.3,749.5,685.01,518.25
2018,8,11,10,0,783.0,159.0,4.7,29.9,783.0,728.56,548.26
2018,8,11,10,15,756.5,180.0,4.75,30.3,800.5,760.61,569.27
2018,8,11,10,30,730.0,201.0,4.8,30.7,818.0,789.06,587.39
2018,8,11,10,45,733.0,206.0,4.85,31.05,839.5,822.71,609.15
2018,8,11,11,0,736.0,211.0,4.9,31.4,861.0,854.37,629.35
2018,8,11,11,15,681.0,243.0,5.0,31.55,852.0,858.89,631.69
2018,8,11,11,30,626.0,275.0,5.1,31.7,843.0,858.47,629.76
2018,8,11,11,45,585.5,299.5,5.2,31.8,834.0,859.76,629.55
2018,8,11,12,0,545.0,324.0,5.3,31.9,825.0,857.84,627.14
2018,8,11,12,15,615.5,285.0,5.4,31.85,850.5,896.76,656.47
2018,8,11,12,30,686.0,246.0,5.5,31.8,876.0,934.14,683.95
2018,8,11,12,45,754.5,206.0,5.6,31.7,893.5,965.75,706.0
2018,8,11,13,0,823.0,166.0,5.7,31.6,911.0,990.74,723.73
2018,8,11,13,15,817.0,165.5,5.75,31.4,894.0,984.06,720.48
2018,8,11,13,30,811.0,165.0,5.8,31.2,877.0,974.3,715.45
2018,8,11,13,45,801.5,164.5,5.85,31.0,853.0,958.18,706.22
2018,8,11,14,0,792.0,164.0,5.9,30.8,829.0,939.24,695.13
2018,8,11,14,15,782.0,162.5,5.9,30.5,799.5,916.11,681.22
2018,8,11,14,30,772.0,161.0,5.9,30.2,770.0,890.48,665.58
2018,8,11,14,45,751.5,160.5,5.9,29.85,731.0,857.66,645.02
2018,8,11,15,0,731.0,160.0,5.9,29.5,692.0,819.86,620.82
2018,8,11,15,15,702.5,160.0,5.9,29.5,647.0,774.57,590.21
2018,8,11,15,30,674.0,160.0,5.9,29.5,602.0,728.74,558.92
2018,8,11,15,45,660.0,152.0,5.8,28.65,559.5,685.25,529.9
2018,8,11,16,0,646.0,144.0,5.7,27.8,517.0,640.82,499.36
2018,8,11,16,15,621.0,138.0,5.6,27.1,470.5,590.29,463.04
2018,8,11,16,30,596.0,132.0,5.5,26.4,424.0,540.21,426.18
2018,8,11,16,45,570.0,122.0,5.4,25.65,376.5,486.06,385.37
2018,8,11,17,0,544.0,112.0,5.3,24.9,329.0,433.07,344.26
2018,8,11,17,15,507.0,102.5,5.25,24.1,282.0,374.28,297.44
2018,8,11,17,30,470.0,93.0,5.2,23.3,235.0,321.18,253.68
2018,8,11,17,45,412.5,81.5,5.1,22.45,188.5,260.97,203.19
2018,8,11,18,0,355.0,70.0,5.0,21.6,142.0,206.5,156.5
2018,8,11,18,15,277.5,55.0,4.95,20.9,101.5,148.42,107.17
2018,8,11,18,30,200.0,40.0,4.9,20.2,61.0,98.99,64.34
2018,8,11,18,45,119.0,24.5,4.8,19.55,35.0,51.81,0.0
2018,8,11,19,0,38.0,9.0,4.7,18.9,9.0,13.59,0.0
2018,8,11,19,15,19.0,4.5,4.65,18.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,5,15,25.0,6.0,2.85,14.85,6.5,0.0,0.0
2018,8,12,5,30,50.0,12.0,2.9,15.2,13.0,11.8,0.0
2018,8,12,5,45,118.0,27.5,2.95,15.6,39.0,22.86,6.96
2018,8,12,6,0,186.0,43.0,3.0,16.0,65.0,33.18,22.42
2018,8,12,6,15,253.0,59.5,2.9,16.7,105.0,44.93,33.5
2018,8,12,6,30,320.0,76.0,2.8,17.4,145.0,57.74,45.12
2018,8,12,6,45,372.5,89.5,2.75,18.15,191.0,92.77,59.68
2018,8,12,7,0,425.0,103.0,2.7,18.9,237.0,133.81,87.57
2018,8,12,7,15,467.5,114.0,2.65,19.7,285.5,176.95,120.98
2018,8,12,7,30,510.0,125.0,2.6,20.5,334.0,224.79,160.07
2018,8,12,7,45,544.0,133.5,2.55,21.35,383.0,272.56,200.0
2018,8,12,8,0,578.0,142.0,2.5,22.2,432.0,323.95,242.5
2018,8,12,8,15,605.5,148.5,2.5,23.1,479.5,373.81,283.16
2018,8,12,8,30,633.0,155.0,2.5,24.0,527.0,426.0,324.51
2018,8,12,8,45,655.5,159.5,2.55,24.9,571.0,475.89,363.07
2018,8,12,9,0,678.0,164.0,2.6,25.8,615.0,527.06,401.4
2018,8,12,9,15,696.5,166.5,2.7,26.65,655.0,574.96,436.48
2018,8,12,9,30,715.0,169.0,2.8,27.5,695.0,623.2,470.84
2018,8,12,9,45,732.0,169.5,2.9,28.3,730.0,668.56,502.41
2018,8,12,10,0,749.0,170.0,3.0,29.1,765.0,713.59,532.99
2018,8,12,10,15,761.5,170.5,3.15,29.75,794.5,754.35,560.23
2018,8,12,10,30,774.0,171.0,3.3,30.4,824.0,793.77,585.29
2018,8,12,10,45,787.0,169.0,3.45,31.0,848.0,829.75,607.91
2018,8,12,11,0,800.0,167.0,3.6,31.6,872.0,864.1,629.29
2018,8,12,11,15,806.0,167.0,3.8,32.0,887.0,892.33,647.28
2018,8,12,11,30,812.0,167.0,4.0,32.4,902.0,918.18,663.7
2018,8,12,11,45,818.0,165.0,4.15,32.75,910.5,939.49,677.04
2018,8,12,12,0,824.0,163.0,4.3,33.1,919.0,958.09,688.67
2018,8,12,12,15,826.0,161.5,4.45,33.25,919.0,970.52,696.93
2018,8,12,12,30,828.0,160.0,4.6,33.4,919.0,979.92,703.36
2018,8,12,12,45,829.5,157.0,4.75,33.5,911.5,984.2,706.71
2018,8,12,13,0,831.0,154.0,4.9,33.6,904.0,985.31,708.58
2018,8,12,13,15,828.5,152.5,5.0,33.5,889.0,980.9,707.18
2018,8,12,13,30,826.0,151.0,5.1,33.4,874.0,973.35,703.83
2018,8,12,13,45,822.5,147.5,5.2,33.25,851.5,959.61,696.63
2018,8,12,14,0,819.0,144.0,5.3,33.1,829.0,942.84,687.47
2018,8,12,14,15,812.0,140.5,5.35,32.75,799.5,919.86,674.41
2018,8,12,14,30,805.0,137.0,5.4,32.4,770.0,894.17,659.5
2018,8,12,14,45,797.5,133.0,5.45,32.05,735.5,864.92,642.07
2018,8,12,15,0,790.0,129.0,5.5,31.7,701.0,833.3,622.85
2018,8,12,15,15,775.0,126.0,5.5,31.7,660.5,794.27,597.18
2018,8,12,15,30,760.0,123.0,5.5,31.7,620.0,753.7,570.23
2018,8,12,15,45,746.0,117.5,5.5,30.6,576.0,709.88,543.13
2018,8,12,16,0,732.0,112.0,5.5,29.5,532.0,667.08,516.17
2018,8,12,16,15,712.0,106.5,5.45,28.65,485.0,617.07,481.39
2018,8,12,16,30,692.0,101.0,5.4,27.8,438.0,566.95,445.25
2018,8,12,16,45,664.5,94.5,5.3,26.95,388.5,511.4,403.69
2018,8,12,17,0,637.0,88.0,5.2,26.1,339.0,457.01,361.7
2018,8,12,17,15,596.5,81.0,5.1,25.1,289.5,397.04,314.1
2018,8,12,17,30,556.0,74.0,5.0,24.1,240.0,340.14,267.35
2018,8,12,17,45,499.5,65.0,4.85,23.1,192.5,278.15,215.22
2018,8,12,18,0,443.0,56.0,4.7,22.1,145.0,221.57,166.37
2018,8,12,18,15,355.0,45.5,4.6,21.3,103.5,160.17,114.0
2018,8,12,18,30,267.0,35.0,4.5,20.5,62.0,108.24,68.3
2018,8,12,18,45,160.5,22.0,4.4,19.75,35.5,55.62,0.0
2018,8,12,19,0,54.0,9.0,4.3,19.0,9.0,15.46,0.0
2018,8,12,19,15,27.0,4.5,4.3,18.65,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,41.5,6.5,3.6,14.55,7.5,0.0,0.0
2018,8,13,5,30,83.0,13.0,3.7,15.0,15.0,12.78,0.0
2018,8,13,5,45,181.0,26.5,3.85,15.4,43.5,20.9,4.61
2018,8,13,6,0,279.0,40.0,4.0,15.8,72.0,30.81,20.33
2018,8,13,6,15,360.5,50.5,4.05,16.4,114.0,38.29,27.74
2018,8,13,6,30,442.0,61.0,4.1,17.0,156.0,45.43,34.38
2018,8,13,6,45,498.5,70.0,4.1,17.6,204.0,83.06,47.81
2018,8,13,7,0,555.0,79.0,4.1,18.2,252.0,127.3,77.02
2018,8,13,7,15,595.5,86.0,4.1,18.8,302.0,173.47,113.46
2018,8,13,7,30,636.0,93.0,4.1,19.4,352.0,224.15,156.27
2018,8,13,7,45,666.5,98.0,4.1,20.05,401.5,274.47,200.09
2018,8,13,8,0,697.0,103.0,4.1,20.7,451.0,327.72,246.09
2018,8,13,8,15,720.5,107.5,4.1,21.35,499.0,380.46,290.99
2018,8,13,8,30,744.0,112.0,4.1,22.0,547.0,436.87,337.5
2018,8,13,8,45,760.5,115.5,4.1,22.65,591.0,488.04,378.76
2018,8,13,9,0,777.0,119.0,4.1,23.3,635.0,539.66,419.08
2018,8,13,9,15,785.5,124.5,4.15,23.85,673.5,588.64,456.4
2018,8,13,9,30,794.0,130.0,4.2,24.4,712.0,636.85,492.09
2018,8,13,9,45,794.0,138.0,4.25,25.0,744.0,680.67,523.42
2018,8,13,10,0,794.0,146.0,4.3,25.6,776.0,722.63,552.58
2018,8,13,10,15,803.0,148.0,4.35,26.0,805.0,763.61,579.85
2018,8,13,10,30,812.0,150.0,4.4,26.4,834.0,803.06,605.74
2018,8,13,10,45,817.5,152.0,4.5,26.85,855.5,837.83,628.23
2018,8,13,11,0,823.0,154.0,4.6,27.3,877.0,870.45,649.23
2018,8,13,11,15,826.0,155.5,4.7,27.45,891.5,898.03,667.62
2018,8,13,11,30,829.0,157.0,4.8,27.6,906.0,923.03,684.3
2018,8,13,11,45,830.5,157.5,4.9,27.75,913.0,942.91,697.58
2018,8,13,12,0,832.0,158.0,5.0,27.9,920.0,959.92,709.03
2018,8,13,12,15,835.5,156.5,5.1,27.85,921.0,973.83,719.09
2018,8,13,12,30,839.0,155.0,5.2,27.8,922.0,984.72,727.26
2018,8,13,12,45,844.0,150.5,5.3,27.75,916.0,990.84,732.37
2018,8,13,13,0,849.0,146.0,5.4,27.7,910.0,987.85,731.5
2018,8,13,13,15,845.5,144.5,5.5,27.45,894.0,982.25,729.6
2018,8,13,13,30,842.0,143.0,5.6,27.2,878.0,979.53,729.77
2018,8,13,13,45,836.5,141.5,5.65,26.9,855.5,965.77,722.3
2018,8,13,14,0,831.0,140.0,5.7,26.6,833.0,948.98,712.87
2018,8,13,14,15,824.0,137.5,5.75,26.15,804.0,926.81,700.16
2018,8,13,14,30,817.0,135.0,5.8,25.7,775.0,901.9,685.5
2018,8,13,14,45,806.5,132.0,5.85,25.25,739.5,870.73,666.33
2018,8,13,15,0,796.0,129.0,5.9,24.8,704.0,837.3,645.38
2018,8,13,15,15,781.5,126.0,5.9,24.8,663.0,798.48,618.97
2018,8,13,15,30,767.0,123.0,5.9,24.8,622.0,758.04,591.2
2018,8,13,15,45,750.0,119.0,5.8,23.65,577.5,713.26,562.16
2018,8,13,16,0,733.0,115.0,5.7,22.5,533.0,669.86,533.6
2018,8,13,16,15,710.0,110.0,5.6,21.8,485.0,618.28,495.85
2018,8,13,16,30,687.0,105.0,5.5,21.1,437.0,566.85,457.15
2018,8,13,16,45,656.5,98.5,5.45,20.45,387.0,509.73,412.91
2018,8,13,17,0,626.0,92.0,5.4,19.8,337.0,454.06,368.47
2018,8,13,17,15,581.0,85.0,5.3,19.2,286.5,392.4,317.71
2018,8,13,17,30,536.0,78.0,5.2,18.6,236.0,334.27,268.39
2018,8,13,17,45,474.5,68.5,5.05,18.05,188.0,270.87,213.65
2018,8,13,18,0,413.0,59.0,4.9,17.5,140.0,213.41,163.01
2018,8,13,18,15,324.5,47.0,4.85,17.1,99.0,151.43,109.3
2018,8,13,18,30,236.0,35.0,4.8,16.7,58.0,100.74,63.62
2018,8,13,18,45,139.5,21.5,4.7,16.3,33.0,50.69,0.0
2018,8,13,19,0,43.0,8.0,4.6,15.9,8.0,13.03,0.0
2018,8,13,19,15,21.5,4.0,4.5,15.7,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,15.0,4.5,3.8,14.75,5.0,0.0,0.0
2018,8,14,5,30,30.0,9.0,3.9,15.1,10.0,8.85,0.0
2018,8,14,5,45,81.0,25.5,4.05,15.45,33.5,21.25,3.21
2018,8,14,6,0,132.0,42.0,4.2,15.8,57.0,34.35,23.19
2018,8,14,6,15,192.5,62.0,4.3,16.35,96.5,49.65,37.55
2018,8,14,6,30,253.0,82.0,4.4,16.9,136.0,64.51,51.07
2018,8,14,6,45,249.5,98.5,4.45,17.4,163.5,95.08,66.18
2018,8,14,7,0,246.0,115.0,4.5,17.9,191.0,125.3,88.73
2018,8,14,7,15,245.5,131.5,4.5,18.35,219.0,155.68,113.67
2018,8,14,7,30,245.0,148.0,4.5,18.8,247.0,186.01,139.46
2018,8,14,7,45,288.5,163.5,4.5,19.3,295.5,227.84,173.4
2018,8,14,8,0,332.0,179.0,4.5,19.8,344.0,274.38,211.31
2018,8,14,8,15,331.0,192.5,4.5,20.25,371.0,306.23,238.07
2018,8,14,8,30,330.0,206.0,4.5,20.7,398.0,337.66,263.85
2018,8,14,8,45,421.5,201.5,4.5,21.1,467.0,396.91,310.91
2018,8,14,9,0,513.0,197.0,4.5,21.5,536.0,466.1,365.19
2018,8,14,9,15,595.5,193.0,4.5,21.85,610.5,538.66,421.22
2018,8,14,9,30,678.0,189.0,4.5,22.2,685.0,617.27,480.67
2018,8,14,9,45,710.0,182.5,4.55,22.6,724.0,664.73,515.93
2018,8,14,10,0,742.0,176.0,4.6,23.0,763.0,713.07,551.32
2018,8,14,10,15,692.5,207.0,4.6,23.3,770.5,736.13,565.95
2018,8,14,10,30,643.0,238.0,4.6,23.6,778.0,753.77,576.43
2018,8,14,10,45,677.0,228.5,4.65,23.9,810.5,796.5,606.96
2018,8,14,11,0,711.0,219.0,4.7,24.2,843.0,839.1,636.51
2018,8,14,11,15,753.0,199.0,4.75,24.4,869.5,877.72,662.45
2018,8,14,11,30,795.0,179.0,4.8,24.6,896.0,913.35,686.2
2018,8,14,11,45,782.5,187.0,4.85,24.8,897.0,927.12,694.95
2018,8,14,12,0,770.0,195.0,4.9,25.0,898.0,937.72,701.74
2018,8,14,12,15,773.0,192.0,5.0,25.05,897.5,949.08,709.95
2018,8,14,12,30,776.0,189.0,5.1,25.1,897.0,957.6,716.33
2018,8,14,12,45,799.5,174.5,5.15,25.2,898.0,971.43,725.97
2018,8,14,13,0,823.0,160.0,5.2,25.3,899.0,982.11,733.54
2018,8,14,13,15,822.0,157.5,5.25,25.35,884.5,978.09,731.4
2018,8,14,13,30,821.0,155.0,5.3,25.4,870.0,970.92,727.32
2018,8,14,13,45,820.0,150.0,5.4,25.4,848.0,957.97,719.87
2018,8,14,14,0,819.0,145.0,5.5,25.4,826.0,941.92,710.36
2018,8,14,14,15,812.0,142.0,5.55,25.15,797.0,919.38,696.78
2018,8,14,14,30,805.0,139.0,5.6,24.9,768.0,894.13,681.3
2018,8,14,14,45,797.5,135.0,5.65,24.6,733.5,864.79,662.99
2018,8,14,15,0,790.0,131.0,5.7,24.3,699.0,833.06,642.84
2018,8,14,15,15,775.0,128.0,5.7,24.3,658.0,793.96,616.22
2018,8,14,15,30,760.0,125.0,5.7,24.3,617.0,753.29,588.27
2018,8,14,15,45,744.5,119.5,5.7,23.35,572.5,710.61,560.66
2018,8,14,16,0,729.0,114.0,5.7,22.4,528.0,664.48,529.88
2018,8,14,16,15,707.5,108.0,5.6,21.9,480.0,612.96,491.69
2018,8,14,16,30,686.0,102.0,5.5,21.4,432.0,561.47,452.58
2018,8,14,16,45,656.5,96.0,5.45,20.85,382.5,505.56,409.07
2018,8,14,17,0,627.0,90.0,5.4,20.3,333.0,451.01,365.34
2018,8,14,17,15,584.0,82.5,5.3,19.7,283.0,389.81,314.95
2018,8,14,17,30,541.0,75.0,5.2,19.1,233.0,331.96,265.83
2018,8,14,17,45,481.0,66.0,5.05,18.45,185.5,269.55,211.93
2018,8,14,18,0,421.0,57.0,4.9,17.8,138.0,212.94,161.97
2018,8,14,18,15,330.5,45.5,4.7,17.35,97.5,151.37,108.57
2018,8,14,18,30,240.0,34.0,4.5,16.9,57.0,100.07,61.66
2018,8,14,18,45,142.0,21.0,4.25,16.45,32.5,49.85,0.0
2018,8,14,19,0,44.0,8.0,4.0,16.0,8.0,13.04,0.0
2018,8,14,19,15,22.0,4.0,3.95,15.8,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.0,14.9,10.0,8.85,0.0
2018,8,15,5,45,139.5,24.5,3.3,15.55,38.0,19.34,0.66
2018,8,15,6,0,233.0,40.0,3.6,16.2,66.0,30.97,20.2
2018,8,15,6,15,283.5,53.0,3.65,16.75,101.0,39.95,29.06
2018,8,15,6,30,334.0,66.0,3.7,17.3,136.0,48.46,36.95
2018,8,15,6,45,352.0,81.5,3.75,17.9,173.5,83.04,52.92
2018,8,15,7,0,370.0,97.0,3.8,18.5,211.0,120.46,79.25
2018,8,15,7,15,435.0,105.0,3.8,19.05,263.0,161.58,110.17
2018,8,15,7,30,500.0,113.0,3.8,19.6,315.0,209.87,149.15
2018,8,15,7,45,559.5,115.5,3.75,20.2,370.0,258.53,189.79
2018,8,15,8,0,619.0,118.0,3.7,20.8,425.0,313.42,235.73
2018,8,15,8,15,677.5,113.5,3.65,21.35,481.0,367.42,280.82
2018,8,15,8,30,736.0,109.0,3.6,21.9,537.0,428.76,330.85
2018,8,15,8,45,632.5,155.5,3.6,22.5,544.0,458.69,355.5
2018,8,15,9,0,529.0,202.0,3.6,23.1,551.0,478.99,370.94
2018,8,15,9,15,543.5,212.0,3.65,23.6,590.0,524.68,405.53
2018,8,15,9,30,558.0,222.0,3.7,24.1,629.0,570.72,439.46
2018,8,15,9,45,681.0,177.5,3.75,24.6,698.0,639.48,491.51
2018,8,15,10,0,804.0,133.0,3.8,25.1,767.0,715.8,547.54
2018,8,15,10,15,828.0,126.5,3.9,25.45,800.5,759.22,576.58
2018,8,15,10,30,852.0,120.0,4.0,25.8,834.0,802.64,605.51
2018,8,15,10,45,797.0,154.5,4.1,26.2,836.0,821.87,617.34
2018,8,15,11,0,742.0,189.0,4.2,26.6,838.0,835.44,625.45
2018,8,15,11,15,654.0,248.0,4.35,26.75,827.0,837.92,625.99
2018,8,15,11,30,566.0,307.0,4.5,26.9,816.0,833.34,619.91
2018,8,15,11,45,678.0,240.5,4.6,27.1,855.0,885.96,659.42
2018,8,15,12,0,790.0,174.0,4.7,27.3,894.0,934.9,692.25
2018,8,15,12,15,837.0,146.5,4.85,27.3,908.5,958.28,708.74
2018,8,15,12,30,884.0,119.0,5.0,27.3,923.0,984.49,727.39
2018,8,15,12,45,880.5,119.5,5.1,27.3,914.0,987.21,730.0
2018,8,15,13,0,877.0,120.0,5.2,27.3,905.0,986.64,730.67
2018,8,15,13,15,874.0,118.5,5.3,27.1,889.5,981.21,728.77
2018,8,15,13,30,871.0,117.0,5.4,26.9,874.0,972.53,724.77
2018,8,15,13,45,866.5,115.0,5.45,26.75,851.0,958.67,716.85
2018,8,15,14,0,862.0,113.0,5.5,26.6,828.0,941.71,706.89
2018,8,15,14,15,855.5,111.5,5.55,26.25,799.0,920.41,694.53
2018,8,15,14,30,849.0,110.0,5.6,25.9,770.0,896.3,680.2
2018,8,15,14,45,841.0,107.5,5.65,25.5,735.5,867.11,662.35
2018,8,15,15,0,833.0,105.0,5.7,25.1,701.0,835.46,642.62
2018,8,15,15,15,819.0,103.0,5.7,25.1,660.5,801.75,620.0
2018,8,15,15,30,805.0,101.0,5.7,25.1,620.0,761.52,592.49
2018,8,15,15,45,789.5,96.5,5.6,24.2,574.5,715.89,562.42
2018,8,15,16,0,774.0,92.0,5.5,23.3,529.0,669.14,530.99
2018,8,15,16,15,754.0,88.0,5.4,22.85,481.5,619.04,495.06
2018,8,15,16,30,734.0,84.0,5.3,22.4,434.0,568.72,456.83
2018,8,15,16,45,705.5,79.5,5.2,21.95,384.5,512.92,413.25
2018,8,15,17,0,677.0,75.0,5.1,21.5,335.0,459.79,370.45
2018,8,15,17,15,635.0,69.0,5.0,20.9,284.5,398.4,320.01
2018,8,15,17,30,593.0,63.0,4.9,20.3,234.0,340.23,270.62
2018,8,15,17,45,533.5,56.5,4.75,19.75,186.5,278.29,216.91
2018,8,15,18,0,474.0,50.0,4.6,19.2,139.0,222.05,166.98
2018,8,15,18,15,380.0,40.0,4.4,18.75,97.5,158.57,111.92
2018,8,15,18,30,286.0,30.0,4.2,18.3,56.0,105.45,62.15
2018,8,15,18,45,171.0,18.5,4.05,17.8,31.5,46.66,0.0
2018,8,15,19,0,56.0,7.0,3.9,17.3,7.0,6.88,0.0
2018,8,15,19,15,28.0,3.5,3.85,17.1,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.0,5.0,2.35,13.95,5.5,0.0,0.0
2018,8,16,5,30,72.0,10.0,2.7,14.5,11.0,9.83,0.0
2018,8,16,5,45,200.5,22.5,3.0,15.1,40.5,18.32,0.0
2018,8,16,6,0,329.0,35.0,3.3,15.7,70.0,27.51,17.24
2018,8,16,6,15,417.0,43.5,3.35,16.3,113.0,32.24,22.4
2018,8,16,6,30,505.0,52.0,3.4,16.9,156.0,36.73,26.72
2018,8,16,6,45,563.0,58.5,3.45,17.5,205.0,73.83,38.98
2018,8,16,7,0,621.0,65.0,3.5,18.1,254.0,119.55,68.0
2018,8,16,7,15,662.0,69.5,3.5,18.7,305.0,167.28,105.43
2018,8,16,7,30,703.0,74.0,3.5,19.3,356.0,221.8,151.62
2018,8,16,7,45,732.5,78.0,3.5,19.9,407.0,274.36,197.78
2018,8,16,8,0,762.0,82.0,3.5,20.5,458.0,329.69,245.99
2018,8,16,8,15,784.0,84.5,3.5,21.2,506.0,383.2,291.91
2018,8,16,8,30,806.0,87.0,3.5,21.9,554.0,438.13,337.62
2018,8,16,8,45,823.0,89.5,3.5,22.6,599.0,493.65,382.29
2018,8,16,9,0,840.0,92.0,3.5,23.3,644.0,547.28,424.1
2018,8,16,9,15,850.0,95.5,3.5,23.9,684.0,597.79,462.38
2018,8,16,9,30,860.0,99.0,3.5,24.5,724.0,647.47,498.84
2018,8,16,9,45,865.0,102.5,3.5,25.15,757.5,692.68,530.83
2018,8,16,10,0,870.0,106.0,3.5,25.8,791.0,736.19,559.1
2018,8,16,10,15,877.5,107.5,3.5,26.35,820.0,777.77,585.81
2018,8,16,10,30,885.0,109.0,3.5,26.9,849.0,817.45,610.84
2018,8,16,10,45,890.5,109.5,3.5,27.5,870.5,852.38,632.2
2018,8,16,11,0,896.0,110.0,3.5,28.1,892.0,884.9,651.74
2018,8,16,11,15,898.0,111.0,3.55,28.5,906.0,912.24,668.49
2018,8,16,11,30,900.0,112.0,3.6,28.9,920.0,936.69,683.31
2018,8,16,11,45,901.5,112.5,3.6,29.3,927.0,957.19,695.23
2018,8,16,12,0,903.0,113.0,3.6,29.7,934.0,974.58,705.16
2018,8,16,12,15,902.5,113.0,3.75,29.95,933.0,986.36,712.9
2018,8,16,12,30,902.0,113.0,3.9,30.2,932.0,994.84,718.62
2018,8,16,12,45,899.5,113.0,4.0,30.45,923.0,998.04,720.73
2018,8,16,13,0,897.0,113.0,4.1,30.7,914.0,997.88,720.8
2018,8,16,13,15,893.0,112.0,4.25,30.6,897.5,991.86,718.49
2018,8,16,13,30,889.0,111.0,4.4,30.5,881.0,982.53,714.11
2018,8,16,13,45,883.0,110.0,4.55,30.4,857.5,968.04,706.39
2018,8,16,14,0,877.0,109.0,4.7,30.3,834.0,950.43,696.75
2018,8,16,14,15,870.0,107.0,4.75,29.95,804.0,927.8,684.05
2018,8,16,14,30,863.0,105.0,4.8,29.6,774.0,902.32,669.4
2018,8,16,14,45,853.5,103.0,4.9,29.25,738.5,871.93,651.59
2018,8,16,15,0,844.0,101.0,5.0,28.9,703.0,839.13,631.92
2018,8,16,15,15,830.0,99.0,5.0,28.9,661.5,800.38,606.42
2018,8,16,15,30,816.0,97.0,5.0,28.9,620.0,764.31,582.63
2018,8,16,15,45,800.0,93.5,5.05,27.8,575.0,718.97,554.63
2018,8,16,16,0,784.0,90.0,5.1,26.7,530.0,672.53,525.12
2018,8,16,16,15,762.0,86.5,5.1,25.95,481.5,621.18,489.86
2018,8,16,16,30,740.0,83.0,5.1,25.2,433.0,569.79,452.17
2018,8,16,16,45,710.5,78.5,5.05,24.45,383.0,513.12,409.05
2018,8,16,17,0,681.0,74.0,5.0,23.7,333.0,459.21,366.59
2018,8,16,17,15,638.5,68.5,4.9,22.9,282.5,397.99,316.92
2018,8,16,17,30,596.0,63.0,4.8,22.1,232.0,340.04,268.22
2018,8,16,17,45,534.5,56.0,4.7,21.35,184.0,276.72,213.95
2018,8,16,18,0,473.0,49.0,4.6,20.6,136.0,219.36,163.55
2018,8,16,18,15,376.5,39.5,4.5,20.0,95.0,156.02,108.98
2018,8,16,18,30,280.0,30.0,4.4,19.4,54.0,103.0,58.23
2018,8,16,18,45,166.5,19.0,4.3,18.85,30.5,45.91,0.0
2018,8,16,19,0,53.0,8.0,4.2,18.3,7.0,0.0,0.0
2018,8,16,19,15,26.5,4.0,4.1,18.0,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,5,15,34.5,4.5,2.15,14.75,5.0,0.0,0.0
2018,8,17,5,30,69.0,9.0,2.4,15.3,10.0,8.85,0.0
2018,8,17,5,45,193.5,22.0,2.7,15.8,39.0,17.98,0.0
2018,8,17,6,0,318.0,35.0,3.0,16.3,68.0,27.72,17.22
2018,8,17,6,15,408.5,43.5,2.95,17.0,111.0,32.41,22.45
2018,8,17,6,30,499.0,52.0,2.9,17.7,154.0,36.89,26.75
2018,8,17,6,45,560.5,58.0,2.9,18.45,203.0,72.31,37.97
2018,8,17,7,0,622.0,64.0,2.9,19.2,252.0,117.8,66.27
2018,8,17,7,15,664.0,68.0,2.85,19.95,303.0,165.29,103.07
2018,8,17,7,30,706.0,72.0,2.8,20.7,354.0,219.61,148.62
2018,8,17,7,45,738.0,75.0,2.7,21.45,405.0,272.12,194.14
2018,8,17,8,0,770.0,78.0,2.6,22.2,456.0,327.65,241.8
2018,8,17,8,15,792.0,81.5,2.55,23.1,505.0,382.53,287.96
2018,8,17,8,30,814.0,85.0,2.5,24.0,554.0,438.82,333.67
2018,8,17,8,45,832.5,86.0,2.45,24.95,599.5,494.09,376.9
2018,8,17,9,0,851.0,87.0,2.4,25.9,645.0,547.58,417.2
2018,8,17,9,15,865.0,88.5,2.45,26.75,686.0,599.06,455.07
2018,8,17,9,30,879.0,90.0,2.5,27.6,727.0,650.03,491.3
2018,8,17,9,45,890.5,90.0,2.5,28.45,762.5,697.07,522.92
2018,8,17,10,0,902.0,90.0,2.5,29.3,798.0,742.86,551.35
2018,8,17,10,15,910.5,91.0,2.55,30.1,828.0,785.86,577.77
2018,8,17,10,30,919.0,92.0,2.6,30.9,858.0,826.93,602.5
2018,8,17,10,45,925.0,91.5,2.65,31.7,880.0,862.29,623.13
2018,8,17,11,0,931.0,91.0,2.7,32.5,902.0,895.15,641.94
2018,8,17,11,15,935.5,91.5,2.75,33.2,917.5,925.01,658.92
2018,8,17,11,30,940.0,92.0,2.8,33.9,933.0,951.98,673.96
2018,8,17,11,45,942.5,92.0,2.85,34.55,941.0,973.54,685.67
2018,8,17,12,0,945.0,92.0,2.9,35.2,949.0,991.88,695.39
2018,8,17,12,15,945.5,92.0,2.95,35.65,948.5,1004.97,702.47
2018,8,17,12,30,946.0,92.0,3.0,36.1,948.0,1014.63,707.54
2018,8,17,12,45,945.0,91.5,3.1,36.6,940.0,1018.82,709.6
2018,8,17,13,0,944.0,91.0,3.2,37.1,932.0,1019.49,709.61
2018,8,17,13,15,941.5,90.5,3.3,37.1,916.5,1015.16,708.12
2018,8,17,13,30,939.0,90.0,3.4,37.1,901.0,1007.34,704.58
2018,8,17,13,45,934.5,89.5,3.5,37.15,878.0,994.15,697.63
2018,8,17,14,0,930.0,89.0,3.6,37.2,855.0,977.64,688.65
2018,8,17,14,15,924.5,87.5,3.7,36.95,825.5,955.87,677.21
2018,8,17,14,30,919.0,86.0,3.8,36.7,796.0,931.01,663.76
2018,8,17,14,45,910.5,85.0,3.9,36.45,760.0,901.11,646.92
2018,8,17,15,0,902.0,84.0,4.0,36.2,724.0,868.57,628.2
2018,8,17,15,15,889.5,81.5,4.0,36.2,681.5,828.62,603.25
2018,8,17,15,30,877.0,79.0,4.0,36.2,639.0,786.67,576.76
2018,8,17,15,45,862.5,77.0,4.15,35.2,593.5,742.03,550.9
2018,8,17,16,0,848.0,75.0,4.3,34.2,548.0,696.05,523.36
2018,8,17,16,15,828.5,72.5,4.3,33.4,499.0,645.06,490.62
2018,8,17,16,30,809.0,70.0,4.3,32.6,450.0,596.97,457.34
2018,8,17,16,45,780.5,67.0,4.35,31.75,398.5,539.45,415.67
2018,8,17,17,0,752.0,64.0,4.4,30.9,347.0,482.96,373.13
2018,8,17,17,15,711.0,59.5,4.35,29.65,294.5,420.07,324.42
2018,8,17,17,30,670.0,55.0,4.3,28.4,242.0,360.14,275.98
2018,8,17,17,45,608.0,49.5,4.2,27.15,192.5,294.41,221.36
2018,8,17,18,0,546.0,44.0,4.1,25.9,143.0,236.36,171.4
2018,8,17,18,15,444.5,36.0,4.05,24.8,99.5,169.67,115.0
2018,8,17,18,30,343.0,28.0,4.0,23.7,56.0,112.99,59.22
2018,8,17,18,45,206.5,18.0,3.9,22.6,31.5,50.86,0.0
2018,8,17,19,0,70.0,8.0,3.8,21.5,7.0,0.0,0.0
2018,8,17,19,15,35.0,4.0,3.8,21.0,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,2.45,14.45,5.0,0.0,0.0
2018,8,18,5,30,72.0,9.0,2.7,15.0,10.0,8.85,0.0
2018,8,18,5,45,204.0,22.0,2.95,15.5,39.5,18.18,0.0
2018,8,18,6,0,336.0,35.0,3.2,16.0,69.0,27.94,17.25
2018,8,18,6,15,429.5,44.0,3.1,16.85,113.5,33.08,23.0
2018,8,18,6,30,523.0,53.0,3.0,17.7,158.0,37.97,27.67
2018,8,18,6,45,584.5,59.5,2.9,18.5,209.0,73.89,38.92
2018,8,18,7,0,646.0,66.0,2.8,19.3,260.0,121.12,68.05
2018,8,18,7,15,688.0,70.5,2.75,20.3,312.0,170.41,106.0
2018,8,18,7,30,730.0,75.0,2.7,21.3,364.0,226.67,152.87
2018,8,18,7,45,761.0,78.0,2.7,22.3,416.0,280.25,199.07
2018,8,18,8,0,792.0,81.0,2.7,23.3,468.0,336.75,247.26
2018,8,18,8,15,814.5,84.0,2.65,24.3,518.0,392.59,293.92
2018,8,18,8,30,837.0,87.0,2.6,25.3,568.0,449.86,340.07
2018,8,18,8,45,854.0,89.0,2.55,26.3,614.0,506.52,384.03
2018,8,18,9,0,871.0,91.0,2.5,27.3,660.0,561.27,424.89
2018,8,18,9,15,873.5,97.5,2.5,28.25,698.5,611.74,461.23
2018,8,18,9,30,876.0,104.0,2.5,29.2,737.0,660.66,495.1
2018,8,18,9,45,866.0,115.5,2.5,30.15,767.0,704.12,523.77
2018,8,18,10,0,856.0,127.0,2.5,31.1,797.0,745.22,549.0
2018,8,18,10,15,865.0,128.0,2.5,31.85,826.5,786.47,573.86
2018,8,18,10,30,874.0,129.0,2.5,32.6,856.0,826.54,597.51
2018,8,18,10,45,882.5,129.5,2.55,33.4,880.0,863.72,619.14
2018,8,18,11,0,891.0,130.0,2.6,34.2,904.0,898.69,639.09
2018,8,18,11,15,896.0,130.0,2.65,34.8,919.5,927.66,655.57
2018,8,18,11,30,901.0,130.0,2.7,35.4,935.0,953.88,670.27
2018,8,18,11,45,904.5,129.5,2.8,36.0,942.5,975.32,682.35
2018,8,18,12,0,908.0,129.0,2.9,36.6,950.0,993.69,692.56
2018,8,18,12,15,905.0,130.5,3.05,36.85,948.0,1004.7,699.68
2018,8,18,12,30,902.0,132.0,3.2,37.1,946.0,1012.36,704.85
2018,8,18,12,45,894.0,135.0,3.35,37.35,935.5,1013.33,705.99
2018,8,18,13,0,886.0,138.0,3.5,37.6,925.0,1010.95,705.15
2018,8,18,13,15,883.0,137.0,3.65,37.55,909.0,1006.0,703.69
2018,8,18,13,30,880.0,136.0,3.8,37.5,893.0,997.76,700.23
2018,8,18,13,45,876.0,133.0,3.95,37.4,869.5,983.21,693.0
2018,8,18,14,0,872.0,130.0,4.1,37.3,846.0,965.49,683.77
2018,8,18,14,15,857.0,131.0,4.2,37.0,813.0,944.45,672.7
2018,8,18,14,30,842.0,132.0,4.3,36.7,780.0,915.14,656.2
2018,8,18,14,45,823.5,132.0,4.45,36.4,740.5,879.32,635.51
2018,8,18,15,0,805.0,132.0,4.6,36.1,701.0,841.59,613.26
2018,8,18,15,15,788.0,129.0,4.6,36.1,658.0,800.2,586.94
2018,8,18,15,30,771.0,126.0,4.6,36.1,615.0,757.34,559.36
2018,8,18,15,45,771.0,117.0,4.7,35.0,575.0,719.65,537.76
2018,8,18,16,0,771.0,108.0,4.8,33.9,535.0,679.69,514.18
2018,8,18,16,15,744.5,103.5,4.8,32.95,484.5,626.82,478.51
2018,8,18,16,30,718.0,99.0,4.8,32.0,434.0,572.16,440.16
2018,8,18,16,45,682.0,94.0,4.8,31.05,382.0,512.13,396.37
2018,8,18,17,0,646.0,89.0,4.8,30.1,330.0,454.02,352.43
2018,8,18,17,15,598.5,82.0,4.7,28.75,278.5,390.43,303.03
2018,8,18,17,30,551.0,75.0,4.6,27.4,227.0,330.61,254.76
2018,8,18,17,45,481.5,65.0,4.5,26.1,177.5,263.45,199.37
2018,8,18,18,0,412.0,55.0,4.4,24.8,128.0,203.14,148.42
2018,8,18,18,15,315.0,42.0,4.3,23.8,87.0,139.75,95.3
2018,8,18,18,30,218.0,29.0,4.2,22.8,46.0,85.8,42.19
2018,8,18,18,45,125.5,17.5,4.15,21.75,25.5,36.99,0.0
2018,8,18,19,0,33.0,6.0,4.1,20.7,5.0,0.0,0.0
2018,8,18,19,15,16.5,3.0,4.05,20.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,19.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,5,15,21.5,4.0,2.55,14.15,4.0,0.0,0.0
2018,8,19,5,30,43.0,8.0,2.8,14.6,8.0,7.86,0.0
2018,8,19,5,45,136.0,22.0,3.05,15.1,33.5,17.48,0.0
2018,8,19,6,0,229.0,36.0,3.3,15.6,59.0,27.96,17.11
2018,8,19,6,15,315.0,49.5,3.3,16.3,101.0,37.49,26.83
2018,8,19,6,30,401.0,63.0,3.3,17.0,143.0,46.54,35.23
2018,8,19,6,45,467.0,72.0,3.35,17.75,191.5,78.51,46.69
2018,8,19,7,0,533.0,81.0,3.4,18.5,240.0,121.61,73.53
2018,8,19,7,15,579.5,88.5,3.4,19.25,291.5,167.82,108.92
2018,8,19,7,30,626.0,96.0,3.4,20.0,343.0,219.28,151.53
2018,8,19,7,45,661.5,101.5,3.4,20.8,394.5,270.9,195.8
2018,8,19,8,0,697.0,107.0,3.4,21.6,446.0,326.04,242.78
2018,8,19,8,15,723.5,112.0,3.45,22.45,496.0,380.52,288.57
2018,8,19,8,30,750.0,117.0,3.5,23.3,546.0,437.02,334.67
2018,8,19,8,45,771.5,119.5,3.5,24.2,592.0,492.18,378.25
2018,8,19,9,0,793.0,122.0,3.5,25.1,638.0,546.24,419.59
2018,8,19,9,15,809.5,125.0,3.55,25.85,680.5,598.47,458.59
2018,8,19,9,30,826.0,128.0,3.6,26.6,723.0,650.59,496.32
2018,8,19,9,45,839.5,128.5,3.7,27.35,759.0,697.86,529.75
2018,8,19,10,0,853.0,129.0,3.8,28.1,795.0,744.19,560.97
2018,8,19,10,15,864.0,130.0,3.85,28.7,826.0,786.8,588.24
2018,8,19,10,30,875.0,131.0,3.9,29.3,857.0,828.43,614.5
2018,8,19,10,45,884.5,130.5,3.95,29.9,880.5,865.5,637.37
2018,8,19,11,0,894.0,130.0,4.0,30.5,904.0,900.39,658.57
2018,8,19,11,15,900.0,129.5,4.0,30.95,920.0,929.81,676.13
2018,8,19,11,30,906.0,129.0,4.0,31.4,936.0,956.51,691.84
2018,8,19,11,45,912.0,127.5,4.05,31.8,945.0,979.32,705.41
2018,8,19,12,0,918.0,126.0,4.1,32.2,954.0,999.12,717.05
2018,8,19,12,15,916.5,127.0,4.1,32.5,953.0,1011.13,723.74
2018,8,19,12,30,915.0,128.0,4.1,32.8,952.0,1019.77,728.4
2018,8,19,12,45,911.5,128.0,4.15,33.05,942.0,1022.05,729.57
2018,8,19,13,0,908.0,128.0,4.2,33.3,932.0,1020.89,728.71
2018,8,19,13,15,906.0,126.0,4.2,33.35,916.0,1015.7,725.71
2018,8,19,13,30,904.0,124.0,4.2,33.4,900.0,1007.11,720.68
2018,8,19,13,45,862.0,139.5,4.25,33.45,863.0,981.38,704.98
2018,8,19,14,0,820.0,155.0,4.3,33.5,826.0,947.76,684.21
2018,8,19,14,15,813.0,150.5,4.35,33.25,795.0,923.38,670.3
2018,8,19,14,30,806.0,146.0,4.4,33.0,764.0,896.26,654.44
2018,8,19,14,45,830.0,129.5,4.4,32.8,739.0,880.88,646.05
2018,8,19,15,0,854.0,113.0,4.4,32.6,714.0,861.14,634.7
2018,8,19,15,15,849.0,108.0,4.4,32.6,675.0,825.88,612.3
2018,8,19,15,30,844.0,103.0,4.4,32.6,636.0,788.21,588.17
