Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,30,934.0,98.0,3.9,28.4,913.0,993.76,724.47
2018,8,29,12,45,928.5,100.0,4.05,28.55,902.5,995.62,726.36
2018,8,29,13,0,923.0,102.0,4.2,28.7,892.0,993.96,726.08
2018,8,29,13,15,920.5,101.0,4.35,28.6,875.5,988.49,724.13
2018,8,29,13,30,918.0,100.0,4.5,28.5,859.0,979.55,719.99
2018,8,29,13,45,914.5,98.0,4.6,28.45,835.0,965.18,711.85
2018,8,29,14,0,911.0,96.0,4.7,28.4,811.0,947.48,701.92
2018,8,29,14,15,903.5,94.5,4.8,28.1,780.0,923.48,688.43
2018,8,29,14,30,896.0,93.0,4.9,27.8,749.0,896.52,672.84
2018,8,29,14,45,886.5,90.5,5.0,27.5,711.5,863.95,653.21
2018,8,29,15,0,877.0,88.0,5.1,27.2,674.0,828.87,631.58
2018,8,29,15,15,863.0,86.5,5.1,27.2,631.5,789.0,605.01
2018,8,29,15,30,849.0,85.0,5.1,27.2,589.0,747.36,576.93
2018,8,29,15,45,830.0,82.0,5.15,26.15,541.5,702.92,549.0
2018,8,29,16,0,811.0,79.0,5.2,25.1,494.0,653.32,516.49
2018,8,29,16,15,784.5,76.0,5.15,24.4,443.5,598.3,476.36
2018,8,29,16,30,758.0,73.0,5.1,23.7,393.0,543.64,434.81
2018,8,29,16,45,720.5,69.0,5.05,23.0,340.5,482.48,386.75
2018,8,29,17,0,683.0,65.0,5.0,22.3,288.0,423.39,338.65
2018,8,29,17,15,627.5,59.5,4.85,21.55,236.5,358.85,284.51
2018,8,29,17,30,572.0,54.0,4.7,20.8,185.0,297.42,231.32
2018,8,29,17,45,468.0,45.5,4.55,20.05,134.5,221.22,166.06
2018,8,29,18,0,364.0,37.0,4.4,19.3,84.0,155.97,109.6
2018,8,29,18,15,242.0,26.0,4.15,18.85,51.5,93.54,47.82
2018,8,29,18,30,120.0,15.0,3.9,18.4,19.0,35.8,0.0
2018,8,29,18,45,60.0,7.5,3.6,17.95,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,7.0,1.5,1.05,15.2,1.5,0.0,0.0
2018,8,30,5,30,14.0,3.0,1.2,15.7,3.0,0.0,0.0
2018,8,30,5,45,74.0,16.5,1.35,16.15,21.0,16.22,0.0
2018,8,30,6,0,134.0,30.0,1.5,16.6,39.0,23.8,7.75
2018,8,30,6,15,159.0,36.5,1.65,17.05,56.5,27.75,17.82
2018,8,30,6,30,184.0,43.0,1.8,17.5,74.0,31.59,21.89
2018,8,30,6,45,107.5,39.0,1.9,18.0,58.5,36.05,22.42
2018,8,30,7,0,31.0,35.0,2.0,18.5,43.0,35.35,22.91
2018,8,30,7,15,15.5,42.5,1.95,18.75,46.5,43.48,30.3
2018,8,30,7,30,0.0,50.0,1.9,19.0,50.0,48.3,34.92
2018,8,30,7,45,32.0,80.0,1.8,19.2,94.5,84.83,64.08
2018,8,30,8,0,64.0,110.0,1.7,19.4,139.0,123.47,94.97
2018,8,30,8,15,88.5,139.5,1.7,19.85,185.0,164.07,127.37
2018,8,30,8,30,113.0,169.0,1.7,20.3,231.0,207.55,161.71
2018,8,30,8,45,58.5,167.0,1.65,20.75,199.0,187.47,145.61
2018,8,30,9,0,4.0,165.0,1.6,21.2,167.0,160.9,123.84
2018,8,30,9,15,4.5,174.0,1.65,21.65,176.5,170.27,130.77
2018,8,30,9,30,5.0,183.0,1.7,22.1,186.0,179.7,137.6
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,223.97,171.42
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,269.15,205.25
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,328.96,249.83
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,389.6,294.15
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,482.32,363.27
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,581.17,434.98
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,657.01,489.84
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,740.31,548.98
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,795.7,589.35
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,853.0,630.78
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,916.74,674.64
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,969.94,709.26
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,979.75,715.68
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,986.12,720.34
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,979.21,717.02
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,968.9,711.65
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,953.38,702.44
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,934.66,691.19
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,911.03,677.24
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,884.52,661.31
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,852.15,641.3
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,817.38,619.47
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,780.62,595.46
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,737.45,566.67
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,688.17,535.09
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,638.17,501.91
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,582.96,461.8
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,528.3,420.69
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,468.76,374.08
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,409.89,326.4
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,343.56,271.46
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,282.28,218.91
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,212.75,159.23
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,152.57,106.63
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,90.25,41.19
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,34.64,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,15.73,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,21.32,5.14
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,30.27,19.96
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,37.61,27.18
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,58.67,34.52
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,100.03,58.02
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,144.36,91.58
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,190.93,130.38
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,241.89,172.75
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,298.91,220.25
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,354.39,265.89
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,416.45,315.27
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,470.09,356.93
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,524.4,397.27
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,574.76,434.09
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,625.19,469.7
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,672.43,502.52
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,718.52,532.6
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,760.37,558.61
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,800.25,583.02
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,835.27,603.86
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,867.82,622.94
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,895.66,640.55
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,920.58,656.3
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,940.12,668.65
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,956.44,679.05
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,968.88,688.08
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,977.96,695.04
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,982.86,699.83
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,984.25,702.4
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,978.14,700.4
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,968.56,696.24
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,953.72,688.81
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,935.61,679.23
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,912.1,666.67
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,885.65,652.02
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,852.78,632.93
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,817.47,612.22
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,775.82,584.91
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,732.47,556.14
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,690.29,531.72
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,642.87,502.38
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,588.21,463.15
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,533.77,422.5
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,473.91,376.04
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,416.03,329.35
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,351.67,275.88
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,290.53,223.31
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,218.89,161.99
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,157.37,108.17
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,90.06,33.63
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,32.94,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,12.29,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,19.69,2.86
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,29.47,19.16
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,37.82,27.31
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,58.04,34.33
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,100.73,58.07
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,146.55,91.47
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,197.57,132.93
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,249.2,177.01
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,303.65,223.2
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,357.07,267.86
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,412.4,312.65
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,464.64,353.67
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,518.65,394.43
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,567.93,431.43
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,616.01,466.49
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,657.9,495.68
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,697.81,522.66
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,738.45,550.65
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,777.69,576.81
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,811.0,598.07
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,843.25,618.55
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,870.61,636.05
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,895.52,651.96
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,916.08,665.02
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,933.83,676.31
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,944.0,683.41
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,951.09,688.64
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,951.66,689.73
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,949.1,688.9
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,941.94,685.84
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,931.73,680.88
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,915.0,671.66
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,899.27,663.16
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,874.28,648.89
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,846.8,632.82
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,812.66,611.82
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,776.51,589.18
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,733.74,560.38
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,689.89,530.18
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,641.96,498.84
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,593.51,465.96
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,539.63,426.64
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,486.37,386.52
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,426.77,340.09
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,369.44,293.85
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,305.2,240.54
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,244.94,189.13
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,182.0,135.19
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,127.75,87.59
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,69.23,17.61
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,18.58,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,11.8,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,18.9,0.85
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,29.25,18.95
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,39.08,28.47
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,58.96,36.14
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,101.49,59.57
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,145.91,91.59
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,196.32,132.4
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,248.01,176.43
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,303.77,223.88
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,357.99,269.64
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,416.14,317.13
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,469.66,359.5
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,524.09,401.01
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,573.24,437.44
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,620.87,471.53
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,662.89,499.98
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,701.7,525.27
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,742.67,552.37
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,782.22,576.81
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,817.39,597.94
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,850.57,617.55
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,878.1,634.06
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,903.05,648.89
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,922.85,660.14
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,939.76,669.58
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,948.55,675.55
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,954.1,679.59
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,951.45,678.62
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,945.61,675.74
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,938.76,672.51
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,928.84,667.39
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,912.88,658.82
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,893.98,648.34
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,871.92,636.37
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,843.58,620.09
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,811.06,600.71
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,776.42,579.65
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,732.96,551.01
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,688.43,521.16
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,640.74,490.68
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,592.52,458.8
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,537.93,420.2
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,484.08,380.67
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,423.79,334.47
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,366.04,288.5
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,300.58,234.84
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,239.8,183.57
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,175.17,128.9
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,119.95,80.85
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,63.54,5.43
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,15.96,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,11.3,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,18.12,0.0
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,29.74,19.22
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,40.78,29.92
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,59.33,37.63
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,100.58,60.92
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,143.49,91.89
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,192.45,131.5
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,242.92,174.71
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,297.22,221.32
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,349.28,265.65
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,403.55,310.61
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,455.51,352.62
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,508.4,393.97
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,557.87,431.61
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,607.5,468.18
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,652.25,500.05
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,695.26,529.81
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,734.88,557.19
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,772.98,581.98
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,806.81,603.22
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,838.53,622.87
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,866.25,640.46
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,891.42,656.34
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,911.09,668.68
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,927.87,679.2
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,939.56,686.98
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,948.16,692.86
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,952.4,695.86
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,953.37,696.86
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,935.99,687.03
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,915.72,675.36
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,859.37,638.9
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,795.51,594.96
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,780.44,587.72
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,760.03,576.4
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,751.83,574.69
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,738.41,568.29
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,708.86,548.39
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,676.43,526.34
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,632.84,498.1
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,588.34,467.97
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,515.17,412.62
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,446.25,359.11
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,383.89,309.68
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,328.18,263.97
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,251.86,200.23
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,184.59,143.29
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,145.95,108.57
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,110.32,74.08
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,57.54,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,14.04,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,11.3,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,18.19,0.0
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,28.18,17.72
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,38.48,27.8
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,57.53,37.19
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,90.49,58.37
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,130.74,87.74
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,177.15,124.63
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,221.17,162.0
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,267.44,201.26
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,321.9,245.56
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,384.15,295.59
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,445.21,344.05
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,514.9,397.98
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,566.42,436.73
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,617.92,474.21
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,666.81,508.73
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,714.44,540.73
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,755.36,566.7
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,794.32,591.0
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,829.51,612.05
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,862.24,631.2
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,890.54,648.57
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,915.97,664.05
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,935.64,675.29
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,952.11,684.53
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,962.93,690.98
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,970.35,695.38
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,972.35,696.57
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,970.9,695.69
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,963.78,692.31
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,953.3,686.84
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,937.15,677.32
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,917.85,665.8
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,891.78,650.88
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,862.95,634.04
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,829.03,613.58
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,797.67,594.68
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,755.12,566.82
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,711.06,537.64
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,661.16,506.79
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,610.83,473.71
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,554.5,433.41
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,501.16,393.79
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,438.43,345.5
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,378.74,297.7
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,311.34,242.24
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,249.81,189.9
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,179.79,130.73
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,121.39,78.69
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,60.98,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,14.06,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,11.3,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,18.26,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,27.84,17.33
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,37.72,27.18
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,54.57,34.16
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,94.19,56.07
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,133.56,88.42
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,167.37,119.34
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,207.53,155.32
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,240.59,184.56
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,299.04,229.99
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,374.83,289.89
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,433.04,336.47
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,497.54,387.04
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,553.61,430.19
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,610.68,473.04
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,656.32,506.32
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,700.64,537.86
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,741.54,565.13
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,780.65,590.74
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,812.96,611.41
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,844.7,631.58
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,871.76,649.23
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,896.04,665.0
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,914.98,677.45
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,930.87,687.93
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,943.09,697.31
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,952.09,704.66
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,954.76,707.69
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,954.07,708.6
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,946.56,705.78
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,935.8,700.82
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,918.4,691.03
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,897.95,679.14
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,878.35,667.97
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,850.71,651.1
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,816.26,629.51
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,779.66,606.11
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,737.23,576.76
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,693.44,546.12
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,644.49,514.22
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,597.25,481.06
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,538.01,435.84
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,480.47,390.58
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,418.99,340.7
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,360.49,291.62
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,298.39,237.97
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,241.27,187.21
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,173.62,128.2
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,117.23,75.29
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,59.02,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,7.86,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,10.81,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,18.38,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,25.01,14.94
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,31.24,21.67
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,49.61,31.05
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,79.82,50.74
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,113.16,77.07
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,146.18,105.31
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,191.25,141.94
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,242.78,184.34
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,281.42,217.31
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,319.77,249.13
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,381.29,297.78
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,448.54,349.77
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,531.5,414.25
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,628.49,488.02
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,643.7,496.94
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,647.75,497.3
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,692.66,529.24
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,737.24,560.11
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,784.41,592.73
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,829.98,622.65
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,877.67,653.49
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,921.46,681.3
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,941.7,693.46
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,958.68,703.67
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,970.34,710.57
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,978.54,715.33
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,981.76,716.96
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,981.41,716.41
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,974.37,712.32
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,963.83,706.1
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,947.94,696.76
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,928.75,685.3
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,904.04,670.46
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,876.36,653.6
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,842.51,632.46
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,806.25,609.5
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,763.37,581.18
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,718.87,551.4
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,673.87,522.3
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,623.96,488.22
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,566.97,446.42
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,510.61,403.61
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,448.43,354.57
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,388.79,305.71
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,323.11,250.8
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,261.29,197.36
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,191.32,137.22
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,131.97,79.78
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,60.17,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,10.32,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,17.51,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,24.22,14.05
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,30.5,20.91
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,43.83,24.37
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,88.54,45.82
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,139.39,81.98
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,193.21,125.69
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,247.44,172.49
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,305.05,222.21
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,360.85,269.93
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,420.06,318.72
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,475.4,362.98
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,531.02,405.72
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,583.54,444.69
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,635.27,481.67
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,682.51,514.23
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,728.08,543.34
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,771.11,570.27
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,812.06,595.44
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,848.19,617.14
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,881.67,636.92
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,910.17,653.99
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,935.58,669.06
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,955.36,681.07
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,971.74,690.99
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,983.31,698.14
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,991.3,703.15
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,994.27,705.61
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,993.6,705.9
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,986.44,702.89
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,975.72,697.69
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,958.5,688.2
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,937.91,676.57
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,912.54,662.48
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,884.21,646.33
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,837.22,617.42
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,794.2,590.86
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,750.76,562.51
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,705.77,532.72
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,668.89,510.94
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,628.96,485.63
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,571.54,444.12
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,514.75,401.61
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,452.16,353.15
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,392.07,304.63
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,321.62,246.45
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,256.38,190.95
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,185.35,130.64
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,124.63,70.58
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,57.34,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,9.83,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,16.65,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,22.44,12.33
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,27.91,18.54
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,40.22,21.66
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,87.53,44.47
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,136.45,78.76
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,190.71,122.9
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,244.46,169.66
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,301.07,219.03
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,357.03,267.26
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,416.14,316.37
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,470.42,360.25
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,524.68,402.44
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,576.91,441.91
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,628.23,479.36
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,674.49,511.77
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,718.87,540.87
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,760.27,566.8
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,799.48,590.89
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,835.64,612.48
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,869.16,632.07
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,897.06,648.45
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,921.94,662.82
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,941.04,673.77
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,956.78,682.62
2018,9,8,12,15,930.5,102.0,3.6,34.45,884.0,969.17,690.68
2018,9,8,12,30,934.0,100.0,3.7,34.6,883.0,978.1,696.66
2018,9,8,12,45,938.0,96.5,3.85,34.75,874.5,982.36,700.1
2018,9,8,13,0,942.0,93.0,4.0,34.9,866.0,983.0,701.35
