Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,30,947.0,67.0,3.6,28.5,738.0,872.76,649.26
2018,10,8,12,45,943.5,67.0,3.5,28.7,725.0,871.49,647.7
2018,10,8,13,0,940.0,67.0,3.4,28.9,712.0,866.63,643.89
2018,10,8,13,15,934.5,66.0,3.25,28.95,691.0,855.43,636.04
2018,10,8,13,30,929.0,65.0,3.1,29.0,670.0,840.8,626.02
2018,10,8,13,45,921.0,64.0,2.95,29.1,642.5,820.81,612.35
2018,10,8,14,0,913.0,63.0,2.8,29.2,615.0,797.69,596.65
2018,10,8,14,15,901.0,62.0,2.75,29.15,580.5,768.52,577.78
2018,10,8,14,30,889.0,61.0,2.7,29.1,546.0,736.76,557.06
2018,10,8,14,45,873.0,59.5,2.6,29.1,506.0,699.16,531.74
2018,10,8,15,0,857.0,58.0,2.5,29.1,466.0,659.67,504.86
2018,10,8,15,15,834.5,56.0,2.5,29.1,421.5,613.73,473.38
2018,10,8,15,30,812.0,54.0,2.5,29.1,377.0,566.95,438.78
2018,10,8,15,45,778.5,51.5,2.1,28.6,329.0,512.75,397.08
2018,10,8,16,0,745.0,49.0,1.7,28.1,281.0,462.76,357.15
2018,10,8,16,15,695.0,45.5,1.45,27.35,232.0,400.99,307.93
2018,10,8,16,30,645.0,42.0,1.2,26.6,183.0,342.24,259.29
2018,10,8,16,45,563.0,37.0,1.0,25.85,137.0,272.77,201.36
2018,10,8,17,0,481.0,32.0,0.8,25.1,91.0,210.21,146.94
2018,10,8,17,15,337.0,24.5,0.9,24.25,56.5,135.6,64.64
2018,10,8,17,30,193.0,17.0,1.0,23.4,22.0,61.66,0.0
2018,10,8,17,45,96.5,8.5,1.1,22.55,11.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,6,15,115.0,11.0,1.05,13.85,17.5,10.81,0.0
2018,10,9,6,30,230.0,22.0,1.1,14.6,35.0,18.13,0.0
2018,10,9,6,45,370.0,30.0,1.1,15.3,75.5,22.92,13.29
2018,10,9,7,0,510.0,38.0,1.1,16.0,116.0,39.29,19.56
2018,10,9,7,15,582.5,43.5,1.0,16.65,163.5,82.88,41.69
2018,10,9,7,30,655.0,49.0,0.9,17.3,211.0,132.36,76.36
2018,10,9,7,45,700.5,52.5,0.8,17.95,259.5,182.54,117.41
2018,10,9,8,0,746.0,56.0,0.7,18.6,308.0,237.09,163.96
2018,10,9,8,15,776.5,58.5,0.6,19.3,354.5,290.2,209.86
2018,10,9,8,30,807.0,61.0,0.5,20.0,401.0,346.54,257.11
2018,10,9,8,45,829.0,63.0,0.45,20.7,444.5,399.28,300.33
2018,10,9,9,0,851.0,65.0,0.4,21.4,488.0,452.57,342.2
2018,10,9,9,15,867.5,67.0,0.45,22.15,527.0,503.35,381.32
2018,10,9,9,30,884.0,69.0,0.5,22.9,566.0,553.58,418.66
2018,10,9,9,45,895.5,70.0,0.55,23.65,598.5,599.01,451.41
2018,10,9,10,0,907.0,71.0,0.6,24.4,631.0,642.93,482.11
2018,10,9,10,15,915.5,71.5,0.8,25.2,656.5,682.58,510.54
2018,10,9,10,30,924.0,72.0,1.0,26.0,682.0,720.01,535.46
2018,10,9,10,45,929.5,72.5,1.15,26.75,700.5,752.87,556.6
2018,10,9,11,0,935.0,73.0,1.3,27.5,719.0,782.94,575.77
2018,10,9,11,15,939.0,73.5,1.5,27.9,730.5,808.93,593.49
2018,10,9,11,30,943.0,74.0,1.7,28.3,742.0,831.77,609.12
2018,10,9,11,45,919.5,84.0,1.85,28.7,737.5,839.35,614.22
2018,10,9,12,0,896.0,94.0,2.0,29.1,733.0,842.94,616.88
2018,10,9,12,15,820.5,124.0,2.2,29.25,705.5,825.44,606.66
2018,10,9,12,30,745.0,154.0,2.4,29.4,678.0,802.52,592.81
2018,10,9,12,45,698.0,168.5,2.6,29.5,652.5,781.06,579.91
2018,10,9,13,0,651.0,183.0,2.8,29.6,627.0,756.77,564.59
2018,10,9,13,15,682.5,165.5,3.05,29.55,618.5,761.07,570.0
2018,10,9,13,30,714.0,148.0,3.3,29.5,610.0,761.8,572.52
2018,10,9,13,45,764.0,124.5,3.55,29.4,599.5,763.78,576.1
2018,10,9,14,0,814.0,101.0,3.8,29.3,589.0,764.43,578.83
2018,10,9,14,15,839.5,87.5,4.0,28.95,565.0,752.02,572.8
2018,10,9,14,30,865.0,74.0,4.2,28.6,541.0,730.66,560.44
2018,10,9,14,45,845.0,71.5,4.45,28.25,499.5,689.85,534.0
2018,10,9,15,0,825.0,69.0,4.7,27.9,458.0,651.68,509.27
2018,10,9,15,15,800.0,67.0,4.7,27.9,413.5,605.21,475.26
2018,10,9,15,30,775.0,65.0,4.7,27.9,369.0,558.09,439.24
2018,10,9,15,45,737.5,61.0,4.9,26.45,320.5,501.22,397.51
2018,10,9,16,0,700.0,57.0,5.1,25.0,272.0,445.46,354.57
2018,10,9,16,15,644.0,53.0,5.05,24.0,223.5,382.28,302.82
2018,10,9,16,30,588.0,49.0,5.0,23.0,175.0,325.33,254.12
2018,10,9,16,45,496.0,42.5,4.9,22.0,129.0,253.64,192.65
2018,10,9,17,0,404.0,36.0,4.8,21.0,83.0,190.25,136.05
2018,10,9,17,15,267.0,25.5,4.7,20.15,50.5,114.2,45.98
2018,10,9,17,30,130.0,15.0,4.6,19.3,18.0,44.55,0.0
2018,10,9,17,45,65.0,7.5,4.5,18.45,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,11.3,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,18.34,0.0
2018,10,10,6,45,273.0,35.0,1.2,13.7,68.5,28.09,17.45
2018,10,10,7,0,394.0,47.0,1.3,14.2,106.0,44.76,26.4
2018,10,10,7,15,473.5,55.0,1.25,14.6,152.0,82.34,45.91
2018,10,10,7,30,553.0,63.0,1.2,15.0,198.0,128.95,78.7
2018,10,10,7,45,604.0,68.5,1.2,15.35,245.5,176.48,117.58
2018,10,10,8,0,655.0,74.0,1.2,15.7,293.0,229.14,162.74
2018,10,10,8,15,692.0,77.0,1.05,16.3,339.0,279.99,207.0
2018,10,10,8,30,729.0,80.0,0.9,16.9,385.0,334.89,253.6
2018,10,10,8,45,758.0,82.0,0.8,17.45,428.5,386.8,296.79
2018,10,10,9,0,787.0,84.0,0.7,18.0,472.0,440.13,339.44
2018,10,10,9,15,809.0,85.0,0.75,18.6,511.0,490.04,378.87
2018,10,10,9,30,831.0,86.0,0.8,19.2,550.0,540.03,417.14
2018,10,10,9,45,851.5,84.0,0.8,19.8,583.5,585.28,450.48
2018,10,10,10,0,872.0,82.0,0.8,20.4,617.0,630.01,482.43
2018,10,10,10,15,879.5,83.5,0.85,21.0,642.0,668.76,509.67
2018,10,10,10,30,887.0,85.0,0.9,21.6,667.0,705.36,533.71
2018,10,10,10,45,892.5,85.5,0.95,22.25,685.0,737.11,553.64
2018,10,10,11,0,898.0,86.0,1.0,22.9,703.0,766.2,571.67
2018,10,10,11,15,901.5,86.5,1.05,23.3,713.5,790.95,587.26
2018,10,10,11,30,905.0,87.0,1.1,23.7,724.0,812.67,600.88
2018,10,10,11,45,905.5,87.0,1.15,24.15,726.5,828.28,610.41
2018,10,10,12,0,906.0,87.0,1.2,24.6,729.0,840.56,617.89
2018,10,10,12,15,903.0,87.0,1.3,24.75,722.5,846.57,622.75
2018,10,10,12,30,900.0,87.0,1.4,24.9,716.0,849.13,625.5
2018,10,10,12,45,894.5,87.0,1.5,25.1,702.5,846.17,624.61
2018,10,10,13,0,889.0,87.0,1.6,25.3,689.0,839.82,621.58
2018,10,10,13,15,882.0,86.5,1.75,25.3,668.0,828.36,616.21
2018,10,10,13,30,875.0,86.0,1.9,25.3,647.0,813.69,608.64
2018,10,10,13,45,865.5,84.5,2.05,25.3,619.5,792.8,596.76
2018,10,10,14,0,856.0,83.0,2.2,25.3,592.0,769.03,582.76
2018,10,10,14,15,842.0,81.5,2.35,25.1,557.5,739.13,564.71
2018,10,10,14,30,828.0,80.0,2.5,24.9,523.0,711.46,547.93
2018,10,10,14,45,808.0,78.0,2.65,24.7,483.0,672.23,522.46
2018,10,10,15,0,788.0,76.0,2.8,24.5,443.0,631.5,495.38
2018,10,10,15,15,761.5,73.0,2.8,24.5,399.0,584.23,460.32
2018,10,10,15,30,735.0,70.0,2.8,24.5,355.0,536.52,424.0
2018,10,10,15,45,696.0,66.5,3.15,23.65,308.0,481.06,382.69
2018,10,10,16,0,657.0,63.0,3.5,22.8,261.0,429.31,342.16
2018,10,10,16,15,598.0,57.5,3.6,22.0,213.0,365.32,289.82
2018,10,10,16,30,539.0,52.0,3.7,21.2,165.0,305.44,238.91
2018,10,10,16,45,444.0,45.0,3.8,20.45,121.0,234.68,178.28
2018,10,10,17,0,349.0,38.0,3.9,19.7,77.0,172.33,122.44
2018,10,10,17,15,212.5,24.5,4.05,18.9,44.5,95.88,26.92
2018,10,10,17,30,76.0,11.0,4.2,18.1,12.0,27.97,0.0
2018,10,10,17,45,38.0,5.5,4.3,17.35,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,16.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,11.0,1.15,12.1,14.0,10.81,0.0
2018,10,11,6,30,132.0,22.0,1.3,12.8,28.0,17.55,0.0
2018,10,11,6,45,245.0,35.0,1.5,13.45,64.0,27.21,16.47
2018,10,11,7,0,358.0,48.0,1.7,14.1,100.0,44.5,27.11
2018,10,11,7,15,424.0,58.0,1.7,14.7,143.0,80.68,46.53
2018,10,11,7,30,490.0,68.0,1.7,15.3,186.0,124.39,77.62
2018,10,11,7,45,550.5,74.0,1.75,15.85,234.0,170.47,114.65
2018,10,11,8,0,611.0,80.0,1.8,16.4,282.0,222.82,158.91
2018,10,11,8,15,608.0,91.0,1.65,17.0,317.5,267.09,198.83
2018,10,11,8,30,605.0,102.0,1.5,17.6,353.0,310.25,236.84
2018,10,11,8,45,596.0,117.0,1.35,18.2,386.0,353.68,273.63
2018,10,11,9,0,587.0,132.0,1.2,18.8,419.0,395.23,307.3
2018,10,11,9,15,644.0,126.0,1.0,19.45,464.0,446.77,346.85
2018,10,11,9,30,701.0,120.0,0.8,20.1,509.0,501.8,387.36
2018,10,11,9,45,774.5,104.5,0.6,20.8,557.0,559.79,428.33
2018,10,11,10,0,848.0,89.0,0.4,21.5,605.0,619.91,468.79
2018,10,11,10,15,857.5,90.0,0.5,22.05,630.5,658.55,496.15
2018,10,11,10,30,867.0,91.0,0.6,22.6,656.0,695.23,521.23
2018,10,11,10,45,873.0,91.5,0.65,23.15,674.0,726.7,541.03
2018,10,11,11,0,879.0,92.0,0.7,23.7,692.0,755.61,559.03
2018,10,11,11,15,883.5,92.5,0.85,24.0,703.0,780.65,576.42
2018,10,11,11,30,888.0,93.0,1.0,24.3,714.0,802.76,591.89
2018,10,11,11,45,890.5,92.5,1.1,24.65,717.0,819.15,602.84
2018,10,11,12,0,893.0,92.0,1.2,25.0,720.0,832.31,611.8
2018,10,11,12,15,892.5,91.5,1.3,25.2,715.0,839.71,617.43
2018,10,11,12,30,892.0,91.0,1.4,25.4,710.0,843.72,620.99
2018,10,11,12,45,891.0,89.0,1.5,25.6,697.5,842.27,621.07
2018,10,11,13,0,890.0,87.0,1.6,25.8,685.0,837.41,619.01
2018,10,11,13,15,883.5,86.5,1.7,25.85,664.5,826.33,613.26
2018,10,11,13,30,877.0,86.0,1.8,25.9,644.0,812.03,605.41
2018,10,11,13,45,869.0,84.0,1.9,25.95,616.5,791.73,593.5
2018,10,11,14,0,861.0,82.0,2.0,26.0,589.0,768.5,579.53
2018,10,11,14,15,848.0,80.0,2.05,25.95,555.0,738.69,560.74
2018,10,11,14,30,835.0,78.0,2.1,25.9,521.0,711.01,543.3
2018,10,11,14,45,816.5,75.5,2.2,25.85,481.0,672.11,517.93
2018,10,11,15,0,798.0,73.0,2.3,25.8,441.0,631.61,490.95
2018,10,11,15,15,771.5,70.0,2.3,25.8,396.5,584.09,456.11
2018,10,11,15,30,745.0,67.0,2.3,25.8,352.0,536.12,419.97
2018,10,11,15,45,705.5,64.0,2.25,25.35,305.0,480.73,377.61
2018,10,11,16,0,666.0,61.0,2.2,24.9,258.0,428.97,336.48
2018,10,11,16,15,594.0,57.0,1.95,24.0,208.5,360.47,281.17
2018,10,11,16,30,522.0,53.0,1.7,23.1,159.0,297.18,228.38
2018,10,11,16,45,406.5,44.5,1.45,22.15,113.0,218.24,162.83
2018,10,11,17,0,291.0,36.0,1.2,21.2,67.0,150.06,103.89
2018,10,11,17,15,175.5,22.5,1.35,20.55,38.5,82.22,8.42
2018,10,11,17,30,60.0,9.0,1.5,19.9,10.0,22.18,0.0
2018,10,11,17,45,30.0,4.5,1.65,19.25,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,87.0,10.5,1.05,13.2,14.5,10.32,0.0
2018,10,12,6,30,174.0,21.0,1.1,13.8,29.0,16.78,0.0
2018,10,12,6,45,306.0,31.0,1.2,14.4,66.0,24.53,13.94
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,38.16,21.43
2018,10,12,7,15,518.5,48.0,1.4,15.7,150.0,77.15,40.15
2018,10,12,7,30,599.0,55.0,1.5,16.4,197.0,125.13,73.15
2018,10,12,7,45,650.5,59.0,1.65,17.15,245.0,173.61,112.44
2018,10,12,8,0,702.0,63.0,1.8,17.9,293.0,228.49,159.36
2018,10,12,8,15,736.5,67.0,1.85,18.95,340.0,281.56,205.67
2018,10,12,8,30,771.0,71.0,1.9,20.0,387.0,337.21,253.37
2018,10,12,8,45,797.5,73.0,2.0,21.05,431.0,389.94,297.83
2018,10,12,9,0,824.0,75.0,2.1,22.1,475.0,443.74,341.72
2018,10,12,9,15,845.0,75.5,2.1,22.75,514.0,494.23,382.0
2018,10,12,9,30,866.0,76.0,2.1,23.4,553.0,544.1,420.51
2018,10,12,9,45,886.5,74.5,2.1,24.0,587.5,591.19,455.9
2018,10,12,10,0,907.0,73.0,2.1,24.6,622.0,637.45,489.63
2018,10,12,10,15,915.0,74.5,2.25,25.3,648.0,677.54,518.53
2018,10,12,10,30,923.0,76.0,2.4,26.0,674.0,715.41,543.93
2018,10,12,10,45,929.0,76.5,2.55,26.75,692.5,748.35,565.21
2018,10,12,11,0,935.0,77.0,2.7,27.5,711.0,778.54,584.48
2018,10,12,11,15,938.5,77.5,2.85,27.9,722.0,803.92,601.18
2018,10,12,11,30,942.0,78.0,3.0,28.3,733.0,826.13,615.78
2018,10,12,11,45,943.5,78.0,3.1,28.7,736.0,842.93,626.46
2018,10,12,12,0,945.0,78.0,3.2,29.1,739.0,856.29,634.94
2018,10,12,12,15,944.0,78.5,3.25,29.3,734.0,864.66,640.39
2018,10,12,12,30,943.0,79.0,3.3,29.5,729.0,869.46,643.61
2018,10,12,12,45,939.5,78.5,3.35,29.75,715.5,867.51,642.31
2018,10,12,13,0,936.0,78.0,3.4,30.0,702.0,862.0,638.8
2018,10,12,13,15,931.0,77.0,3.45,30.05,681.5,851.18,632.36
2018,10,12,13,30,926.0,76.0,3.5,30.1,661.0,836.95,623.73
2018,10,12,13,45,916.0,75.5,3.5,30.2,632.5,816.01,610.22
2018,10,12,14,0,906.0,75.0,3.5,30.3,604.0,792.04,594.7
2018,10,12,14,15,893.0,73.0,3.5,30.2,568.5,761.24,574.88
2018,10,12,14,30,880.0,71.0,3.5,30.1,533.0,727.92,553.19
2018,10,12,14,45,862.0,69.0,3.5,30.0,492.5,688.82,527.16
2018,10,12,15,0,844.0,67.0,3.5,29.9,452.0,648.0,499.54
2018,10,12,15,15,818.5,64.5,3.5,29.9,406.5,604.39,467.76
2018,10,12,15,30,793.0,62.0,3.5,29.9,361.0,555.97,431.27
2018,10,12,15,45,756.5,58.0,3.15,29.05,312.5,499.38,388.17
2018,10,12,16,0,720.0,54.0,2.8,28.2,264.0,443.78,344.32
2018,10,12,16,15,665.0,49.5,2.55,26.85,215.0,380.32,293.61
2018,10,12,16,30,610.0,45.0,2.3,25.5,166.0,320.29,243.57
2018,10,12,16,45,516.0,38.5,2.0,24.1,120.5,250.69,184.84
2018,10,12,17,0,422.0,32.0,1.7,22.7,75.0,187.03,126.65
2018,10,12,17,15,259.5,21.0,1.9,21.95,43.0,101.49,0.0
2018,10,12,17,30,97.0,10.0,2.1,21.2,11.0,31.04,0.0
2018,10,12,17,45,48.5,5.0,2.25,20.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.5,10.0,1.45,11.85,15.0,9.83,0.0
2018,10,13,6,30,225.0,20.0,1.6,12.7,30.0,19.66,0.0
2018,10,13,6,45,371.0,28.0,1.8,13.5,69.0,21.79,11.47
2018,10,13,7,0,517.0,36.0,2.0,14.3,108.0,35.91,19.51
2018,10,13,7,15,594.5,41.5,2.1,15.05,156.0,77.2,37.83
2018,10,13,7,30,672.0,47.0,2.2,15.8,204.0,127.24,71.98
2018,10,13,7,45,721.0,51.0,2.35,16.55,254.0,178.92,114.21
2018,10,13,8,0,770.0,55.0,2.5,17.3,304.0,235.32,163.07
2018,10,13,8,15,801.0,57.5,2.45,18.3,351.0,289.37,211.02
2018,10,13,8,30,832.0,60.0,2.4,19.3,398.0,346.57,260.73
2018,10,13,8,45,853.5,62.5,2.4,20.3,442.0,400.43,306.69
2018,10,13,9,0,875.0,65.0,2.4,21.3,486.0,454.72,351.38
2018,10,13,9,15,890.0,67.0,2.4,22.1,524.5,505.47,392.08
2018,10,13,9,30,905.0,69.0,2.4,22.9,563.0,555.45,430.75
2018,10,13,9,45,914.5,70.5,2.35,23.65,595.0,600.73,464.52
2018,10,13,10,0,924.0,72.0,2.3,24.4,627.0,644.27,495.85
2018,10,13,10,15,930.5,73.0,2.3,25.15,652.0,683.38,523.28
2018,10,13,10,30,937.0,74.0,2.3,25.9,677.0,720.09,546.97
2018,10,13,10,45,942.0,74.5,2.3,26.6,695.0,752.63,567.14
2018,10,13,11,0,947.0,75.0,2.3,27.3,713.0,782.32,585.15
2018,10,13,11,15,949.5,76.0,2.35,27.7,723.5,807.66,601.14
2018,10,13,11,30,952.0,77.0,2.4,28.1,734.0,829.75,614.96
2018,10,13,11,45,952.5,77.0,2.45,28.5,736.5,845.83,624.79
2018,10,13,12,0,953.0,77.0,2.5,28.9,739.0,858.42,632.43
2018,10,13,12,15,952.0,76.5,2.6,29.0,733.0,865.68,637.78
2018,10,13,12,30,951.0,76.0,2.7,29.1,727.0,869.34,640.89
2018,10,13,12,45,948.0,75.0,2.75,29.25,713.5,867.18,639.8
2018,10,13,13,0,945.0,74.0,2.8,29.4,700.0,861.43,636.48
2018,10,13,13,15,938.5,73.5,2.9,29.4,678.5,849.84,630.09
2018,10,13,13,30,932.0,73.0,3.0,29.4,657.0,834.84,621.49
2018,10,13,13,45,923.0,72.0,3.1,29.35,628.5,814.0,609.06
2018,10,13,14,0,914.0,71.0,3.2,29.3,600.0,790.09,594.5
2018,10,13,14,15,901.0,69.0,3.25,29.1,564.5,759.11,575.02
2018,10,13,14,30,888.0,67.0,3.3,28.9,529.0,725.59,553.59
2018,10,13,14,45,869.5,65.5,3.4,28.7,488.5,686.52,528.09
2018,10,13,15,0,851.0,64.0,3.5,28.5,448.0,645.76,500.89
2018,10,13,15,15,825.5,61.5,3.5,28.5,402.5,598.0,465.87
2018,10,13,15,30,800.0,59.0,3.5,28.5,357.0,553.41,431.78
2018,10,13,15,45,763.0,55.5,3.6,27.5,308.5,497.0,389.53
2018,10,13,16,0,726.0,52.0,3.7,26.5,260.0,441.63,346.19
2018,10,13,16,15,655.5,49.0,3.65,25.4,209.5,372.66,290.36
2018,10,13,16,30,585.0,46.0,3.6,24.3,159.0,311.33,238.53
2018,10,13,16,45,477.5,39.0,3.55,23.2,113.5,235.12,174.11
2018,10,13,17,0,370.0,32.0,3.5,22.1,68.0,168.83,112.81
2018,10,13,17,15,222.0,20.5,3.65,21.1,38.5,89.01,0.0
2018,10,13,17,30,74.0,9.0,3.8,20.1,9.0,24.79,0.0
2018,10,13,17,45,37.0,4.5,4.0,19.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,14,6,15,106.0,10.5,1.65,10.9,14.5,0.0,0.0
2018,10,14,6,30,212.0,21.0,1.9,11.6,29.0,20.64,0.0
2018,10,14,6,45,358.0,29.5,2.2,12.3,67.5,23.51,12.46
2018,10,14,7,0,504.0,38.0,2.5,13.0,106.0,34.34,19.13
2018,10,14,7,15,585.5,43.0,2.6,13.75,154.0,76.88,38.38
2018,10,14,7,30,667.0,48.0,2.7,14.5,202.0,126.17,71.72
2018,10,14,7,45,718.5,52.5,2.8,15.25,252.5,178.34,114.34
2018,10,14,8,0,770.0,57.0,2.9,16.0,303.0,235.52,163.95
2018,10,14,8,15,805.0,60.0,2.9,16.85,352.0,291.11,213.51
2018,10,14,8,30,840.0,63.0,2.9,17.7,401.0,349.2,264.51
2018,10,14,8,45,866.0,64.5,2.85,18.5,446.5,405.18,312.77
2018,10,14,9,0,892.0,66.0,2.8,19.3,492.0,460.96,359.33
2018,10,14,9,15,908.0,68.0,2.8,20.0,531.5,512.88,401.63
2018,10,14,9,30,924.0,70.0,2.8,20.7,571.0,564.09,441.93
2018,10,14,9,45,938.0,71.0,2.75,21.35,605.5,612.13,478.46
2018,10,14,10,0,952.0,72.0,2.7,22.0,640.0,658.72,512.72
2018,10,14,10,15,962.0,72.5,2.7,22.6,667.0,700.48,542.79
2018,10,14,10,30,972.0,73.0,2.7,23.2,694.0,739.99,569.14
2018,10,14,10,45,978.0,73.5,2.75,23.8,713.0,774.18,591.21
2018,10,14,11,0,984.0,74.0,2.8,24.4,732.0,805.46,611.1
2018,10,14,11,15,987.5,73.5,2.8,24.9,742.5,830.69,626.65
2018,10,14,11,30,991.0,73.0,2.8,25.4,753.0,852.58,639.9
2018,10,14,11,45,992.5,73.0,2.75,25.85,755.5,869.97,649.89
2018,10,14,12,0,994.0,73.0,2.7,26.3,758.0,883.76,657.51
2018,10,14,12,15,992.5,73.0,2.7,26.6,752.5,891.42,661.9
2018,10,14,12,30,991.0,73.0,2.7,26.9,747.0,895.33,663.95
2018,10,14,12,45,987.5,72.5,2.7,27.2,733.0,893.29,662.19
2018,10,14,13,0,984.0,72.0,2.7,27.5,719.0,887.51,658.14
2018,10,14,13,15,978.5,71.0,2.7,27.65,697.0,875.86,650.71
2018,10,14,13,30,973.0,70.0,2.7,27.8,675.0,860.64,641.03
2018,10,14,13,45,942.0,74.0,2.7,27.9,638.0,827.67,619.54
2018,10,14,14,0,911.0,78.0,2.7,28.0,601.0,792.32,596.43
2018,10,14,14,15,893.0,76.0,2.7,28.0,563.0,757.75,573.95
2018,10,14,14,30,875.0,74.0,2.7,28.0,525.0,720.9,549.66
2018,10,14,14,45,858.0,71.5,2.75,28.0,484.5,682.19,523.98
2018,10,14,15,0,841.0,69.0,2.8,28.0,444.0,645.84,499.37
2018,10,14,15,15,810.5,66.5,2.8,28.0,397.5,595.2,462.11
2018,10,14,15,30,780.0,64.0,2.8,28.0,351.0,544.31,423.66
2018,10,14,15,45,746.5,59.5,2.25,27.2,303.5,489.57,380.89
2018,10,14,16,0,713.0,55.0,1.7,26.4,256.0,435.6,337.2
2018,10,14,16,15,657.5,50.0,1.6,25.0,207.5,372.05,286.65
2018,10,14,16,30,602.0,45.0,1.5,23.6,159.0,311.97,236.63
2018,10,14,16,45,462.5,39.5,1.45,22.2,111.5,228.37,167.73
2018,10,14,17,0,323.0,34.0,1.4,20.8,64.0,154.22,100.49
2018,10,14,17,15,164.5,19.5,1.55,20.2,34.5,71.77,0.0
2018,10,14,17,30,6.0,5.0,1.7,19.6,5.0,4.91,0.0
2018,10,14,17,45,3.0,2.5,1.9,19.0,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,6,15,123.5,10.0,1.7,10.75,14.5,0.0,0.0
2018,10,15,6,30,247.0,20.0,1.8,11.6,29.0,19.66,0.0
2018,10,15,6,45,401.5,27.0,1.9,12.4,68.5,21.23,10.23
2018,10,15,7,0,556.0,34.0,2.0,13.2,108.0,32.24,22.33
2018,10,15,7,15,633.0,39.0,2.1,13.95,156.5,74.87,35.33
2018,10,15,7,30,710.0,44.0,2.2,14.7,205.0,126.13,69.75
2018,10,15,7,45,757.0,47.5,2.35,15.45,255.0,178.78,112.76
2018,10,15,8,0,804.0,51.0,2.5,16.2,305.0,237.27,163.65
2018,10,15,8,15,835.0,53.0,2.35,17.15,353.0,292.22,212.68
2018,10,15,8,30,866.0,55.0,2.2,18.1,401.0,349.1,262.49
2018,10,15,8,45,887.5,57.5,2.05,19.05,445.5,404.39,309.69
2018,10,15,9,0,909.0,60.0,1.9,20.0,490.0,460.04,355.28
2018,10,15,9,15,923.0,62.0,1.8,20.85,529.0,511.61,396.21
2018,10,15,9,30,937.0,64.0,1.7,21.7,568.0,562.26,434.69
2018,10,15,9,45,946.5,65.5,1.6,22.55,600.5,608.62,468.45
2018,10,15,10,0,956.0,67.0,1.5,23.4,633.0,653.17,499.48
2018,10,15,10,15,963.5,68.0,1.4,23.95,659.0,693.84,527.15
2018,10,15,10,30,971.0,69.0,1.3,24.5,685.0,732.1,550.88
2018,10,15,10,45,976.0,69.5,1.25,25.05,703.5,765.43,570.77
2018,10,15,11,0,981.0,70.0,1.2,25.6,722.0,795.8,588.42
2018,10,15,11,15,983.5,70.5,1.15,26.15,732.5,821.18,602.55
2018,10,15,11,30,986.0,71.0,1.1,26.7,743.0,843.2,614.39
2018,10,15,11,45,987.0,71.0,1.0,27.25,745.5,860.03,622.07
2018,10,15,12,0,988.0,71.0,0.9,27.8,748.0,873.26,627.4
2018,10,15,12,15,986.5,71.0,1.0,28.05,742.0,880.8,633.13
2018,10,15,12,30,985.0,71.0,1.1,28.3,736.0,884.62,636.65
2018,10,15,12,45,981.5,70.5,1.15,28.55,722.0,882.52,635.78
2018,10,15,13,0,978.0,70.0,1.2,28.8,708.0,876.7,632.73
2018,10,15,13,15,972.0,69.0,1.3,28.85,686.0,864.65,626.96
2018,10,15,13,30,966.0,68.0,1.4,28.9,664.0,849.06,618.94
2018,10,15,13,45,934.0,73.0,1.5,28.95,627.5,816.65,599.79
2018,10,15,14,0,902.0,78.0,1.6,29.0,591.0,781.92,578.94
2018,10,15,14,15,885.5,75.5,1.7,28.85,553.5,748.12,558.82
2018,10,15,14,30,869.0,73.0,1.8,28.7,516.0,712.01,536.66
2018,10,15,14,45,851.0,71.0,1.9,28.55,476.0,673.4,512.29
2018,10,15,15,0,833.0,69.0,2.0,28.4,436.0,637.25,488.63
2018,10,15,15,15,805.5,66.0,2.0,28.4,390.5,588.28,453.06
2018,10,15,15,30,778.0,63.0,2.0,28.4,345.0,538.87,416.15
2018,10,15,15,45,742.0,59.0,1.7,27.45,297.5,483.57,373.98
2018,10,15,16,0,706.0,55.0,1.4,26.5,250.0,429.24,330.97
2018,10,15,16,15,586.5,54.5,1.35,25.2,195.0,344.83,264.89
2018,10,15,16,30,467.0,54.0,1.3,23.9,140.0,267.36,202.4
2018,10,15,16,45,294.0,42.5,1.25,22.55,91.0,168.04,122.71
2018,10,15,17,0,121.0,31.0,1.2,21.2,42.0,82.02,50.45
2018,10,15,17,15,63.5,18.0,1.25,20.45,23.5,34.06,0.0
2018,10,15,17,30,6.0,5.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,3.0,2.5,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,16,6,15,112.0,9.5,1.7,9.5,13.0,0.0,0.0
2018,10,16,6,30,224.0,19.0,1.9,10.3,26.0,18.68,0.0
2018,10,16,6,45,375.5,26.5,2.1,11.1,64.0,20.94,9.49
2018,10,16,7,0,527.0,34.0,2.3,11.9,102.0,31.0,21.3
2018,10,16,7,15,606.5,39.5,2.4,12.7,150.0,72.38,34.69
2018,10,16,7,30,686.0,45.0,2.5,13.5,198.0,122.69,68.29
2018,10,16,7,45,734.5,49.0,2.55,14.25,248.0,174.58,110.62
2018,10,16,8,0,783.0,53.0,2.6,15.0,298.0,231.1,159.88
2018,10,16,8,15,815.0,55.5,2.45,15.85,345.5,285.73,208.85
2018,10,16,8,30,847.0,58.0,2.3,16.7,393.0,343.51,259.68
2018,10,16,8,45,869.5,60.0,2.15,17.55,437.0,397.65,306.4
2018,10,16,9,0,892.0,62.0,2.0,18.4,481.0,452.27,351.72
2018,10,16,9,15,906.5,63.5,1.95,19.2,519.0,502.7,392.48
2018,10,16,9,30,921.0,65.0,1.9,20.0,557.0,552.27,431.01
2018,10,16,9,45,930.0,66.5,1.8,20.8,588.5,597.61,464.68
2018,10,16,10,0,939.0,68.0,1.7,21.6,620.0,641.12,495.68
2018,10,16,10,15,946.5,69.5,1.75,22.25,646.0,681.62,524.7
2018,10,16,10,30,954.0,71.0,1.8,22.9,672.0,719.76,550.34
2018,10,16,10,45,959.0,71.5,1.8,23.6,690.0,752.52,570.65
2018,10,16,11,0,964.0,72.0,1.8,24.3,708.0,782.38,588.78
2018,10,16,11,15,967.0,72.5,1.85,24.85,718.5,807.68,604.47
2018,10,16,11,30,970.0,73.0,1.9,25.4,729.0,829.71,617.96
2018,10,16,11,45,970.5,73.5,1.95,26.0,731.5,846.38,627.79
2018,10,16,12,0,971.0,74.0,2.0,26.6,734.0,859.52,635.36
2018,10,16,12,15,969.5,73.5,1.95,27.0,728.0,866.33,638.41
2018,10,16,12,30,968.0,73.0,1.9,27.4,722.0,869.48,639.21
2018,10,16,12,45,963.5,72.5,1.9,27.8,707.5,866.53,636.64
2018,10,16,13,0,959.0,72.0,1.9,28.2,693.0,859.94,631.88
2018,10,16,13,15,953.0,71.0,1.9,28.3,671.5,848.02,624.5
2018,10,16,13,30,947.0,70.0,1.9,28.4,650.0,832.62,614.98
2018,10,16,13,45,912.0,75.5,1.85,28.55,613.0,798.83,592.63
2018,10,16,14,0,877.0,81.0,1.8,28.7,576.0,762.89,568.93
2018,10,16,14,15,864.5,79.0,1.85,28.6,541.5,733.22,550.74
2018,10,16,14,30,852.0,77.0,1.9,28.5,507.0,705.56,533.65
2018,10,16,14,45,834.0,73.5,1.9,28.45,466.5,665.63,507.25
2018,10,16,15,0,816.0,70.0,1.9,28.4,426.0,624.03,478.55
2018,10,16,15,15,814.0,63.5,1.9,28.4,386.5,587.41,452.05
2018,10,16,15,30,812.0,57.0,1.9,28.4,347.0,548.48,422.84
2018,10,16,15,45,771.5,54.0,1.55,27.4,298.0,490.76,378.56
2018,10,16,16,0,731.0,51.0,1.2,26.4,249.0,434.32,333.7
2018,10,16,16,15,669.0,46.0,1.25,25.0,199.5,367.56,281.29
2018,10,16,16,30,607.0,41.0,1.3,23.6,150.0,304.93,229.58
2018,10,16,16,45,501.5,34.5,1.3,22.2,105.5,229.72,166.38
2018,10,16,17,0,396.0,28.0,1.3,20.8,61.0,167.44,100.21
2018,10,16,17,15,239.5,19.0,1.45,20.15,34.5,79.53,0.0
2018,10,16,17,30,83.0,10.0,1.6,19.5,8.0,0.0,0.0
2018,10,16,17,45,41.5,5.0,1.75,18.8,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,6,15,91.0,9.0,1.1,10.85,11.5,0.0,0.0
2018,10,17,6,30,182.0,18.0,1.1,11.3,23.0,17.69,0.0
2018,10,17,6,45,323.0,27.0,1.1,11.8,58.5,21.67,9.22
2018,10,17,7,0,464.0,36.0,1.1,12.3,94.0,29.3,19.74
2018,10,17,7,15,547.0,42.5,1.1,12.9,140.5,68.48,33.76
2018,10,17,7,30,630.0,49.0,1.1,13.5,187.0,118.51,67.15
2018,10,17,7,45,681.5,52.5,1.1,14.1,235.0,167.13,106.19
2018,10,17,8,0,733.0,56.0,1.1,14.7,283.0,220.79,152.3
2018,10,17,8,15,767.0,59.5,1.0,15.6,329.5,274.18,199.23
2018,10,17,8,30,801.0,63.0,0.9,16.5,376.0,330.0,247.32
2018,10,17,8,45,824.5,65.0,0.8,17.35,419.0,382.39,291.47
2018,10,17,9,0,848.0,67.0,0.7,18.2,462.0,435.91,334.65
2018,10,17,9,15,865.0,69.0,0.7,19.05,500.5,485.96,374.06
2018,10,17,9,30,882.0,71.0,0.7,19.9,539.0,535.47,411.55
2018,10,17,9,45,895.0,73.0,0.75,20.75,572.0,581.92,445.9
2018,10,17,10,0,908.0,75.0,0.8,21.6,605.0,626.96,478.13
2018,10,17,10,15,916.0,76.5,0.8,22.35,630.5,666.64,505.3
2018,10,17,10,30,924.0,78.0,0.8,23.1,656.0,704.08,529.71
2018,10,17,10,45,929.5,78.5,0.8,23.85,674.0,736.27,548.93
2018,10,17,11,0,935.0,79.0,0.8,24.6,692.0,765.68,566.11
2018,10,17,11,15,938.5,79.0,0.75,25.3,702.0,790.14,579.23
2018,10,17,11,30,942.0,79.0,0.7,26.0,712.0,811.43,590.17
2018,10,17,11,45,942.5,79.0,0.6,26.65,714.0,827.1,596.68
2018,10,17,12,0,943.0,79.0,0.5,27.3,716.0,839.33,600.96
2018,10,17,12,15,941.5,78.5,0.4,27.6,710.0,845.91,602.52
2018,10,17,12,30,940.0,78.0,0.3,27.9,704.0,848.92,602.03
2018,10,17,12,45,937.0,78.0,0.15,28.2,691.0,847.73,598.37
2018,10,17,13,0,934.0,78.0,0.0,28.5,678.0,843.01,593.68
2018,10,17,13,15,928.0,77.0,0.15,28.65,657.0,831.28,588.32
2018,10,17,13,30,922.0,76.0,0.3,28.8,636.0,816.18,581.91
2018,10,17,13,45,889.0,80.5,0.45,29.0,600.0,783.26,564.16
2018,10,17,14,0,856.0,85.0,0.6,29.2,564.0,752.82,547.81
2018,10,17,14,15,825.5,86.5,0.75,29.1,525.0,714.4,526.22
2018,10,17,14,30,795.0,88.0,0.9,29.0,486.0,674.46,502.85
2018,10,17,14,45,778.5,84.0,1.05,28.9,447.0,636.66,479.91
2018,10,17,15,0,762.0,80.0,1.2,28.8,408.0,597.25,453.89
2018,10,17,15,15,735.0,75.0,1.2,28.8,364.0,548.92,419.19
2018,10,17,15,30,708.0,70.0,1.2,28.8,320.0,500.29,383.24
2018,10,17,15,45,692.5,62.5,1.2,27.75,277.5,455.08,350.05
2018,10,17,16,0,677.0,55.0,1.2,26.7,235.0,409.31,314.59
2018,10,17,16,15,595.0,50.5,1.2,25.35,185.5,339.45,259.44
2018,10,17,16,30,513.0,46.0,1.2,24.0,136.0,273.46,205.36
2018,10,17,16,45,368.0,36.5,1.2,22.6,90.5,186.53,134.35
2018,10,17,17,0,223.0,27.0,1.2,21.2,45.0,111.5,61.83
2018,10,17,17,15,118.5,15.0,1.3,20.5,24.0,44.43,0.0
2018,10,17,17,30,14.0,3.0,1.4,19.8,3.0,0.0,0.0
2018,10,17,17,45,7.0,1.5,1.5,19.05,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,18,6,15,83.5,8.5,1.15,11.3,11.0,0.0,0.0
2018,10,18,6,30,167.0,17.0,1.1,11.9,22.0,16.71,0.0
2018,10,18,6,45,305.5,26.5,1.1,12.5,56.0,21.39,8.02
2018,10,18,7,0,444.0,36.0,1.1,13.1,90.0,28.33,18.75
2018,10,18,7,15,528.0,42.5,1.05,13.75,135.5,66.2,32.7
2018,10,18,7,30,612.0,49.0,1.0,14.4,181.0,113.36,63.44
2018,10,18,7,45,664.0,53.5,0.95,15.05,229.0,163.56,103.4
2018,10,18,8,0,716.0,58.0,0.9,15.7,277.0,217.18,148.97
2018,10,18,8,15,750.5,61.5,0.75,16.35,323.0,269.68,194.82
2018,10,18,8,30,785.0,65.0,0.6,17.0,369.0,324.68,241.84
2018,10,18,8,45,809.0,67.5,0.4,17.6,412.0,376.85,285.03
2018,10,18,9,0,833.0,70.0,0.2,18.2,455.0,429.81,326.69
2018,10,18,9,15,850.0,72.5,0.25,19.0,493.0,479.98,366.05
2018,10,18,9,30,867.0,75.0,0.3,19.8,531.0,529.26,403.39
2018,10,18,9,45,879.5,76.5,0.35,20.65,563.0,574.23,436.34
2018,10,18,10,0,892.0,78.0,0.4,21.5,595.0,617.78,467.26
