Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,0,698.0,48.0,3.8,18.0,235.0,185.87,121.68
2018,10,28,8,15,735.0,51.5,3.85,18.65,279.5,236.51,166.55
2018,10,28,8,30,772.0,55.0,3.9,19.3,324.0,289.88,213.97
2018,10,28,8,45,797.5,57.0,3.95,19.95,365.0,340.64,259.0
2018,10,28,9,0,823.0,59.0,4.0,20.6,406.0,391.46,303.07
2018,10,28,9,15,837.5,62.0,4.0,21.15,441.5,438.97,343.5
2018,10,28,9,30,852.0,65.0,4.0,21.7,477.0,485.8,382.14
2018,10,28,9,45,860.0,67.5,4.0,22.2,506.5,527.72,415.97
2018,10,28,10,0,868.0,70.0,4.0,22.7,536.0,567.95,447.54
2018,10,28,10,15,876.5,71.0,4.0,23.1,559.5,605.0,476.09
2018,10,28,10,30,885.0,72.0,4.0,23.5,583.0,639.96,502.42
2018,10,28,10,45,890.5,73.0,4.05,23.85,600.0,670.67,525.2
2018,10,28,11,0,896.0,74.0,4.1,24.2,617.0,698.76,544.52
2018,10,28,11,15,898.0,74.0,4.15,24.4,625.5,720.51,559.52
2018,10,28,11,30,900.0,74.0,4.2,24.6,634.0,739.21,572.38
2018,10,28,11,45,900.0,74.5,4.25,24.8,635.5,753.84,582.39
2018,10,28,12,0,900.0,75.0,4.3,25.0,637.0,765.22,590.19
2018,10,28,12,15,893.5,76.0,4.35,25.05,629.5,768.91,592.97
2018,10,28,12,30,887.0,77.0,4.4,25.1,622.0,769.23,593.51
2018,10,28,12,45,853.5,86.0,4.5,25.15,600.5,754.53,583.66
2018,10,28,13,0,820.0,95.0,4.6,25.2,579.0,741.22,575.09
2018,10,28,13,15,704.5,125.0,4.65,25.05,530.5,684.94,535.37
2018,10,28,13,30,589.0,155.0,4.7,24.9,482.0,625.02,490.45
2018,10,28,13,45,521.0,163.5,4.75,24.8,442.0,573.6,452.07
2018,10,28,14,0,453.0,172.0,4.8,24.7,402.0,526.25,416.01
2018,10,28,14,15,308.5,178.0,4.8,24.35,330.0,415.72,330.23
2018,10,28,14,30,164.0,184.0,4.8,24.0,258.0,312.24,247.86
2018,10,28,14,45,150.5,166.5,4.8,23.65,229.5,280.57,223.53
2018,10,28,15,0,137.0,149.0,4.8,23.3,201.0,249.17,198.86
2018,10,28,15,15,231.0,124.5,4.8,23.3,199.5,278.58,223.61
2018,10,28,15,30,325.0,100.0,4.8,23.3,198.0,300.68,241.21
2018,10,28,15,45,310.0,86.5,4.65,22.2,167.5,265.52,212.2
2018,10,28,16,0,295.0,73.0,4.5,21.1,137.0,230.82,182.62
2018,10,28,16,15,267.5,57.5,4.4,20.55,104.5,189.29,146.23
2018,10,28,16,30,240.0,42.0,4.3,20.0,72.0,149.8,110.32
2018,10,28,16,45,186.5,30.0,4.2,19.45,47.0,107.32,61.53
2018,10,28,17,0,133.0,18.0,4.1,18.9,22.0,52.74,0.0
2018,10,28,17,15,66.5,9.0,3.95,18.35,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,15,4.5,2.0,1.8,11.25,2.0,0.0,0.0
2018,10,29,6,30,9.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,10,29,6,45,64.5,17.5,2.05,12.35,22.5,17.2,0.0
2018,10,29,7,0,120.0,31.0,2.2,12.9,41.0,25.7,13.56
2018,10,29,7,15,214.0,44.0,2.4,13.4,76.0,43.44,25.57
2018,10,29,7,30,308.0,57.0,2.6,13.9,111.0,77.57,47.2
2018,10,29,7,45,347.0,69.0,2.75,14.4,147.0,113.05,74.57
2018,10,29,8,0,386.0,81.0,2.9,14.9,183.0,152.46,107.43
2018,10,29,8,15,325.5,104.0,3.0,15.15,200.5,181.25,136.02
2018,10,29,8,30,265.0,127.0,3.1,15.4,218.0,202.87,157.72
2018,10,29,8,45,252.0,147.0,3.15,15.65,242.5,232.27,183.66
2018,10,29,9,0,239.0,167.0,3.2,15.9,267.0,260.18,207.63
2018,10,29,9,15,233.0,185.0,3.45,16.2,289.5,287.76,230.72
2018,10,29,9,30,227.0,203.0,3.7,16.5,312.0,312.08,250.71
2018,10,29,9,45,239.0,215.5,3.95,16.85,337.0,344.31,276.65
2018,10,29,10,0,251.0,228.0,4.2,17.2,362.0,374.55,300.75
2018,10,29,10,15,289.5,232.5,4.3,17.45,393.5,412.75,331.28
2018,10,29,10,30,328.0,237.0,4.4,17.7,425.0,452.66,362.9
2018,10,29,10,45,399.5,225.5,4.5,18.0,461.0,498.95,399.94
2018,10,29,11,0,471.0,214.0,4.6,18.3,497.0,553.33,442.75
2018,10,29,11,15,538.0,194.5,4.6,18.5,522.5,592.62,473.84
2018,10,29,11,30,605.0,175.0,4.6,18.7,548.0,635.16,507.13
2018,10,29,11,45,685.5,148.5,4.6,18.95,572.5,677.61,540.38
2018,10,29,12,0,766.0,122.0,4.6,19.2,597.0,716.4,569.63
2018,10,29,12,15,798.0,111.0,4.6,19.55,601.5,735.8,583.18
2018,10,29,12,30,830.0,100.0,4.6,19.9,606.0,752.28,594.71
2018,10,29,12,45,822.5,100.5,4.6,20.3,592.5,748.24,591.14
2018,10,29,13,0,815.0,101.0,4.6,20.7,579.0,741.12,585.55
2018,10,29,13,15,858.5,84.5,4.5,21.05,572.0,745.78,588.4
2018,10,29,13,30,902.0,68.0,4.4,21.4,565.0,750.44,591.28
2018,10,29,13,45,893.5,66.0,4.3,21.75,537.0,729.49,575.64
2018,10,29,14,0,885.0,64.0,4.2,22.1,509.0,705.63,558.11
2018,10,29,14,15,840.5,68.5,4.1,22.2,468.0,661.97,526.36
2018,10,29,14,30,796.0,73.0,4.0,22.3,427.0,621.72,496.44
2018,10,29,14,45,775.0,69.0,3.9,22.35,387.5,581.84,465.76
2018,10,29,15,0,754.0,65.0,3.8,22.4,348.0,540.7,433.43
2018,10,29,15,15,751.5,58.0,3.8,22.4,311.0,505.62,405.31
2018,10,29,15,30,749.0,51.0,3.8,22.4,274.0,468.49,374.43
2018,10,29,15,45,704.0,47.0,3.1,21.8,228.5,412.19,327.0
2018,10,29,16,0,659.0,43.0,2.4,21.2,183.0,357.76,279.62
2018,10,29,16,15,572.5,38.5,2.15,20.0,138.0,288.2,220.52
2018,10,29,16,30,486.0,34.0,1.9,18.8,93.0,228.79,167.23
2018,10,29,16,45,340.0,25.5,1.65,17.6,58.0,147.91,79.47
2018,10,29,17,0,194.0,17.0,1.4,16.4,23.0,67.27,0.0
2018,10,29,17,15,97.0,8.5,1.5,16.05,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,49.0,5.0,3.15,10.75,4.0,0.0,0.0
2018,10,30,6,30,98.0,10.0,3.3,11.1,8.0,0.0,0.0
2018,10,30,6,45,267.0,18.5,3.5,11.45,35.0,18.18,0.0
2018,10,30,7,0,436.0,27.0,3.7,11.8,62.0,23.55,11.3
2018,10,30,7,15,537.5,32.5,3.95,12.55,105.0,44.41,20.05
2018,10,30,7,30,639.0,38.0,4.2,13.3,148.0,89.34,44.16
2018,10,30,7,45,697.0,41.5,4.45,14.0,194.5,137.02,79.46
2018,10,30,8,0,755.0,45.0,4.7,14.7,241.0,190.29,124.29
2018,10,30,8,15,792.0,48.0,4.9,15.45,287.0,244.05,172.63
2018,10,30,8,30,829.0,51.0,5.1,16.2,333.0,299.28,222.73
2018,10,30,8,45,853.0,53.0,5.3,17.0,375.0,351.22,269.96
2018,10,30,9,0,877.0,55.0,5.5,17.8,417.0,403.77,316.66
2018,10,30,9,15,892.5,56.5,5.5,18.5,453.5,452.37,358.96
2018,10,30,9,30,908.0,58.0,5.5,19.2,490.0,500.22,399.36
2018,10,30,9,45,919.0,60.0,5.45,19.9,521.5,545.23,436.17
2018,10,30,10,0,930.0,62.0,5.4,20.6,553.0,588.62,470.58
2018,10,30,10,15,939.5,62.0,5.45,21.15,577.5,627.12,500.88
2018,10,30,10,30,949.0,62.0,5.5,21.7,602.0,663.41,528.8
2018,10,30,10,45,955.0,62.5,5.55,22.25,619.5,695.52,552.63
2018,10,30,11,0,961.0,63.0,5.6,22.8,637.0,724.84,572.83
2018,10,30,11,15,964.5,63.0,5.6,23.15,646.5,748.89,589.32
2018,10,30,11,30,968.0,63.0,5.6,23.5,656.0,769.73,603.46
2018,10,30,11,45,969.0,63.0,5.65,23.9,658.0,785.42,613.96
2018,10,30,12,0,970.0,63.0,5.7,24.3,660.0,797.63,622.04
2018,10,30,12,15,934.5,73.0,5.7,24.5,643.5,790.02,616.11
2018,10,30,12,30,899.0,83.0,5.7,24.7,627.0,778.6,607.62
2018,10,30,12,45,925.5,74.0,5.7,24.95,623.0,789.43,615.39
2018,10,30,13,0,952.0,65.0,5.7,25.2,619.0,796.54,620.48
2018,10,30,13,15,908.0,72.5,5.7,25.3,585.5,765.99,598.64
2018,10,30,13,30,864.0,80.0,5.7,25.4,552.0,732.96,575.1
2018,10,30,13,45,810.0,87.0,5.7,25.5,511.5,694.54,547.47
2018,10,30,14,0,756.0,94.0,5.7,25.6,471.0,650.39,515.34
2018,10,30,14,15,764.5,85.0,5.65,25.5,443.5,630.36,501.27
2018,10,30,14,30,773.0,76.0,5.6,25.4,416.0,607.18,484.12
2018,10,30,14,45,767.5,70.5,5.5,25.35,382.0,576.09,460.06
2018,10,30,15,0,762.0,65.0,5.4,25.3,348.0,542.83,433.76
2018,10,30,15,15,747.5,58.0,5.4,25.3,307.0,500.74,399.95
2018,10,30,15,30,733.0,51.0,5.4,25.3,266.0,457.48,364.11
2018,10,30,15,45,636.0,52.0,4.6,24.35,216.0,382.37,302.18
2018,10,30,16,0,539.0,53.0,3.8,23.4,166.0,316.39,246.59
2018,10,30,16,15,426.5,45.5,3.4,22.1,120.5,238.82,181.96
2018,10,30,16,30,314.0,38.0,3.0,20.8,75.0,170.48,123.38
2018,10,30,16,45,231.0,26.5,2.65,19.45,47.0,113.24,54.12
2018,10,30,17,0,148.0,15.0,2.3,18.1,19.0,52.89,0.0
2018,10,30,17,15,74.0,7.5,2.35,17.7,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.35,10.15,2.5,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.3,10.6,5.0,0.0,0.0
2018,10,31,6,45,144.0,16.0,1.25,11.05,24.5,15.73,0.0
2018,10,31,7,0,228.0,26.0,1.2,11.5,44.0,20.64,8.48
2018,10,31,7,15,291.0,38.5,1.5,12.35,77.5,40.21,21.93
2018,10,31,7,30,354.0,51.0,1.8,13.2,111.0,74.42,43.06
2018,10,31,7,45,444.5,58.0,2.05,14.05,156.5,115.02,71.9
2018,10,31,8,0,535.0,65.0,2.3,14.9,202.0,164.45,110.99
2018,10,31,8,15,647.5,59.5,2.4,15.5,256.0,216.04,153.3
2018,10,31,8,30,760.0,54.0,2.5,16.1,310.0,278.8,206.17
2018,10,31,8,45,728.5,68.0,2.55,16.7,338.5,320.49,245.2
2018,10,31,9,0,697.0,82.0,2.6,17.3,367.0,357.29,278.8
2018,10,31,9,15,671.0,98.0,2.7,17.9,392.5,394.99,311.56
2018,10,31,9,30,645.0,114.0,2.8,18.5,418.0,429.0,340.08
2018,10,31,9,45,676.5,113.5,2.85,19.05,451.0,472.47,375.09
2018,10,31,10,0,708.0,113.0,2.9,19.6,484.0,516.49,409.71
2018,10,31,10,15,678.0,127.5,3.0,20.2,496.0,539.92,427.46
2018,10,31,10,30,648.0,142.0,3.1,20.8,508.0,559.4,441.72
2018,10,31,10,45,672.5,138.5,3.2,21.4,528.0,591.99,466.25
2018,10,31,11,0,697.0,135.0,3.3,22.0,548.0,623.56,489.58
2018,10,31,11,15,762.0,117.5,3.4,22.45,575.5,665.59,521.4
2018,10,31,11,30,827.0,100.0,3.5,22.9,603.0,708.76,552.45
2018,10,31,11,45,845.5,94.5,3.55,23.4,610.0,729.66,566.28
2018,10,31,12,0,864.0,89.0,3.6,23.9,617.0,744.21,575.71
2018,10,31,12,15,777.0,116.0,3.6,24.3,587.0,719.65,557.22
2018,10,31,12,30,690.0,143.0,3.6,24.7,557.0,690.12,535.08
2018,10,31,12,45,651.5,150.0,3.55,25.1,534.0,670.02,519.44
2018,10,31,13,0,613.0,157.0,3.5,25.5,511.0,647.46,501.93
2018,10,31,13,15,607.5,152.0,3.5,25.75,492.0,634.6,492.68
2018,10,31,13,30,602.0,147.0,3.5,26.0,473.0,619.44,481.67
2018,10,31,13,45,532.0,156.0,3.45,26.3,433.0,567.57,442.3
2018,10,31,14,0,462.0,165.0,3.4,26.6,393.0,520.0,405.79
2018,10,31,14,15,374.5,168.5,3.4,26.65,345.0,455.41,356.47
2018,10,31,14,30,287.0,172.0,3.4,26.7,297.0,385.8,302.74
2018,10,31,14,45,338.5,147.5,3.4,26.75,281.5,383.01,301.91
2018,10,31,15,0,390.0,123.0,3.4,26.8,266.0,384.3,303.31
2018,10,31,15,15,411.0,105.0,3.4,26.8,239.0,362.84,286.36
2018,10,31,15,30,432.0,87.0,3.4,26.8,212.0,338.46,266.37
2018,10,31,15,45,395.5,75.0,2.55,25.75,174.5,290.46,227.05
2018,10,31,16,0,359.0,63.0,1.7,24.7,137.0,244.52,188.34
2018,10,31,16,15,298.5,51.5,1.55,23.65,102.0,192.17,144.45
2018,10,31,16,30,238.0,40.0,1.4,22.6,67.0,145.19,103.16
2018,10,31,16,45,178.0,27.0,1.3,21.55,42.0,96.99,39.07
2018,10,31,17,0,118.0,14.0,1.2,20.5,17.0,43.84,0.0
2018,10,31,17,15,59.0,7.0,1.2,20.2,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.6,12.3,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.7,12.7,5.0,0.0,0.0
2018,11,1,6,45,88.0,15.5,1.8,13.1,18.5,15.24,0.0
2018,11,1,7,0,113.0,24.0,1.9,13.5,32.0,18.62,6.09
2018,11,1,7,15,121.5,42.5,2.05,14.1,57.0,39.51,24.42
2018,11,1,7,30,130.0,61.0,2.2,14.7,82.0,65.31,43.92
2018,11,1,7,45,165.0,78.0,2.35,15.3,113.5,94.49,66.6
2018,11,1,8,0,200.0,95.0,2.5,15.9,145.0,127.46,93.36
2018,11,1,8,15,243.0,109.0,2.45,16.7,181.5,163.15,122.59
2018,11,1,8,30,286.0,123.0,2.4,17.5,218.0,203.0,155.51
2018,11,1,8,45,329.0,133.5,2.35,18.35,256.5,243.38,188.78
2018,11,1,9,0,372.0,144.0,2.3,19.2,295.0,289.02,225.9
2018,11,1,9,15,440.0,144.5,2.3,20.0,338.5,337.66,264.84
2018,11,1,9,30,508.0,145.0,2.3,20.8,382.0,391.14,307.05
2018,11,1,9,45,627.5,123.0,2.35,21.6,435.5,454.7,356.73
2018,11,1,10,0,747.0,101.0,2.4,22.4,489.0,523.33,409.49
2018,11,1,10,15,782.5,95.5,2.5,23.1,518.5,565.33,441.28
2018,11,1,10,30,818.0,90.0,2.6,23.8,548.0,607.45,472.65
2018,11,1,10,45,855.5,80.5,2.7,24.45,572.0,643.86,499.59
2018,11,1,11,0,893.0,71.0,2.8,25.1,596.0,681.08,525.92
2018,11,1,11,15,783.5,109.5,2.9,25.65,575.5,669.43,515.91
2018,11,1,11,30,674.0,148.0,3.0,26.2,555.0,649.81,499.45
2018,11,1,11,45,638.0,160.5,3.05,26.75,546.5,648.41,497.29
2018,11,1,12,0,602.0,173.0,3.1,27.3,538.0,643.64,492.53
2018,11,1,12,15,679.5,146.0,3.15,27.65,554.0,679.01,519.32
2018,11,1,12,30,757.0,119.0,3.2,28.0,570.0,711.52,542.7
2018,11,1,12,45,759.5,114.0,3.2,28.35,558.0,706.71,538.71
2018,11,1,13,0,762.0,109.0,3.2,28.7,546.0,701.36,534.72
2018,11,1,13,15,662.5,133.5,3.2,28.9,503.0,653.02,499.74
2018,11,1,13,30,563.0,158.0,3.2,29.1,460.0,597.22,458.12
2018,11,1,13,45,585.5,143.0,3.15,29.3,443.0,593.13,455.87
2018,11,1,14,0,608.0,128.0,3.1,29.5,426.0,582.61,448.67
2018,11,1,14,15,652.0,109.0,3.0,29.5,408.0,578.79,446.74
2018,11,1,14,30,696.0,90.0,2.9,29.5,390.0,570.11,440.93
2018,11,1,14,45,658.0,86.5,2.8,29.5,349.0,523.42,405.85
2018,11,1,15,0,620.0,83.0,2.7,29.5,308.0,476.83,370.35
2018,11,1,15,15,568.5,78.0,2.7,29.5,264.5,421.51,327.67
2018,11,1,15,30,517.0,73.0,2.7,29.5,221.0,368.13,285.42
2018,11,1,15,45,493.0,63.5,1.9,28.25,184.5,325.37,250.49
2018,11,1,16,0,469.0,54.0,1.1,27.0,148.0,283.32,214.57
2018,11,1,16,15,383.0,45.0,1.1,26.3,108.5,218.39,161.33
2018,11,1,16,30,297.0,36.0,1.1,25.6,69.0,160.49,111.46
2018,11,1,16,45,209.0,25.5,1.1,24.95,43.0,103.18,32.44
2018,11,1,17,0,121.0,15.0,1.1,24.3,17.0,45.25,0.0
2018,11,1,17,15,60.5,7.5,1.15,23.7,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,6,15,28.5,3.5,0.9,13.65,2.5,0.0,0.0
2018,11,2,6,30,57.0,7.0,0.8,13.9,5.0,0.0,0.0
2018,11,2,6,45,189.5,16.5,0.75,14.15,27.0,16.22,0.0
2018,11,2,7,0,322.0,26.0,0.7,14.4,49.0,21.17,6.37
2018,11,2,7,15,434.0,33.0,0.8,14.95,88.5,36.79,17.25
2018,11,2,7,30,546.0,40.0,0.9,15.5,128.0,77.68,38.38
2018,11,2,7,45,611.0,45.0,1.0,16.0,173.0,123.54,70.96
2018,11,2,8,0,676.0,50.0,1.1,16.5,218.0,174.35,111.97
2018,11,2,8,15,718.0,53.0,1.05,17.25,262.0,223.77,154.72
2018,11,2,8,30,760.0,56.0,1.0,18.0,306.0,276.42,200.44
2018,11,2,8,45,789.0,58.0,1.0,18.7,347.0,326.56,244.01
2018,11,2,9,0,818.0,60.0,1.0,19.4,388.0,378.16,287.6
2018,11,2,9,15,777.5,75.5,1.0,20.35,410.0,414.21,318.12
2018,11,2,9,30,737.0,91.0,1.0,21.3,432.0,445.05,343.11
2018,11,2,9,45,750.5,95.0,1.05,22.25,462.5,487.02,375.37
2018,11,2,10,0,764.0,99.0,1.1,23.2,493.0,527.9,405.7
2018,11,2,10,15,765.5,102.5,1.2,23.85,512.5,560.06,429.68
2018,11,2,10,30,767.0,106.0,1.3,24.5,532.0,590.05,451.56
2018,11,2,10,45,807.5,98.0,1.45,25.15,558.5,630.79,481.48
2018,11,2,11,0,848.0,90.0,1.6,25.8,585.0,670.81,510.33
2018,11,2,11,15,855.5,90.0,1.75,26.35,596.0,695.55,527.3
2018,11,2,11,30,863.0,90.0,1.9,26.9,607.0,714.49,539.93
2018,11,2,11,45,855.5,92.0,2.1,27.45,606.0,728.16,549.31
2018,11,2,12,0,848.0,94.0,2.3,28.0,605.0,735.44,554.32
2018,11,2,12,15,864.5,88.5,2.4,28.2,604.5,745.14,561.3
2018,11,2,12,30,881.0,83.0,2.5,28.4,604.0,755.42,568.76
2018,11,2,12,45,807.5,101.5,2.65,28.6,570.5,726.19,549.17
2018,11,2,13,0,734.0,120.0,2.8,28.8,537.0,692.58,526.61
2018,11,2,13,15,702.0,122.5,2.75,28.7,509.5,667.55,509.57
2018,11,2,13,30,670.0,125.0,2.7,28.6,482.0,640.43,490.37
2018,11,2,13,45,677.5,117.5,2.7,28.5,462.5,628.55,482.84
2018,11,2,14,0,685.0,110.0,2.7,28.4,443.0,613.87,473.05
2018,11,2,14,15,684.0,101.5,2.6,28.2,414.0,589.53,455.85
2018,11,2,14,30,683.0,93.0,2.5,28.0,385.0,562.78,436.6
2018,11,2,14,45,714.0,79.0,2.4,27.8,358.5,547.09,425.37
2018,11,2,15,0,745.0,65.0,2.3,27.6,332.0,524.98,408.73
2018,11,2,15,15,682.5,63.5,2.3,27.6,284.5,463.44,361.2
2018,11,2,15,30,620.0,62.0,2.3,27.6,237.0,407.03,316.43
2018,11,2,15,45,576.5,55.5,1.6,26.5,195.5,354.48,273.36
2018,11,2,16,0,533.0,49.0,0.9,25.4,154.0,304.06,230.36
2018,11,2,16,15,426.0,42.5,0.95,24.65,112.0,231.31,171.07
2018,11,2,16,30,319.0,36.0,1.0,23.9,70.0,167.08,115.65
2018,11,2,16,45,198.5,23.5,1.05,23.1,41.0,95.84,19.97
2018,11,2,17,0,78.0,11.0,1.1,22.3,12.0,30.28,0.0
2018,11,2,17,15,39.0,5.5,1.15,21.7,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,3,6,15,37.0,3.5,1.75,11.8,2.5,0.0,0.0
2018,11,3,6,30,74.0,7.0,1.7,12.2,5.0,0.0,0.0
2018,11,3,6,45,212.0,16.0,1.7,12.65,26.5,15.73,0.0
2018,11,3,7,0,350.0,25.0,1.7,13.1,48.0,20.39,4.34
2018,11,3,7,15,472.5,30.5,2.05,14.15,89.0,35.9,16.53
2018,11,3,7,30,595.0,36.0,2.4,15.2,130.0,77.54,36.76
2018,11,3,7,45,657.5,40.0,2.8,16.25,175.0,123.03,68.6
2018,11,3,8,0,720.0,44.0,3.2,17.3,220.0,174.64,110.39
2018,11,3,8,15,759.0,46.5,3.4,18.25,264.0,224.92,154.55
2018,11,3,8,30,798.0,49.0,3.6,19.2,308.0,278.78,202.29
2018,11,3,8,45,824.0,51.5,3.8,20.1,349.5,329.83,247.77
2018,11,3,9,0,850.0,54.0,4.0,21.0,391.0,381.75,292.94
2018,11,3,9,15,868.5,55.5,4.05,21.9,427.5,429.99,333.96
2018,11,3,9,30,887.0,57.0,4.1,22.8,464.0,477.8,373.33
2018,11,3,9,45,899.5,58.5,4.15,23.65,495.0,521.83,408.65
2018,11,3,10,0,912.0,60.0,4.2,24.5,526.0,564.42,441.75
2018,11,3,10,15,879.0,72.5,4.3,25.25,538.5,590.58,461.54
2018,11,3,10,30,846.0,85.0,4.4,26.0,551.0,613.78,478.37
2018,11,3,10,45,793.5,103.0,4.5,26.75,550.5,624.33,485.14
2018,11,3,11,0,741.0,121.0,4.6,27.5,550.0,630.84,488.6
2018,11,3,11,15,693.5,138.0,4.65,28.0,544.5,633.95,489.7
2018,11,3,11,30,646.0,155.0,4.7,28.5,539.0,632.68,487.43
2018,11,3,11,45,663.0,151.0,4.75,29.0,546.0,651.9,501.23
2018,11,3,12,0,680.0,147.0,4.8,29.5,553.0,669.04,513.33
2018,11,3,12,15,649.5,153.0,4.8,29.7,538.0,659.46,505.76
2018,11,3,12,30,619.0,159.0,4.8,29.9,523.0,647.04,496.25
2018,11,3,12,45,489.5,184.5,4.75,30.1,468.0,576.37,442.46
2018,11,3,13,0,360.0,210.0,4.7,30.3,413.0,499.58,383.73
2018,11,3,13,15,284.0,218.0,4.6,30.35,374.5,451.64,346.95
2018,11,3,13,30,208.0,226.0,4.5,30.4,336.0,395.97,304.07
2018,11,3,13,45,355.0,185.5,4.4,30.4,361.5,460.89,356.34
2018,11,3,14,0,502.0,145.0,4.3,30.4,387.0,520.41,403.24
2018,11,3,14,15,416.5,150.0,4.2,30.3,341.0,459.07,356.28
2018,11,3,14,30,331.0,155.0,4.1,30.2,295.0,391.87,304.85
2018,11,3,14,45,292.0,141.5,3.95,30.1,256.5,344.35,268.47
2018,11,3,15,0,253.0,128.0,3.8,30.0,218.0,298.18,232.53
2018,11,3,15,15,349.0,104.0,3.8,30.0,211.0,323.71,252.63
2018,11,3,15,30,445.0,80.0,3.8,30.0,204.0,332.87,258.73
2018,11,3,15,45,351.5,73.0,2.75,28.1,160.0,263.79,203.79
2018,11,3,16,0,258.0,66.0,1.7,26.2,116.0,201.68,153.57
2018,11,3,16,15,229.0,51.0,1.7,24.85,86.5,162.54,120.52
2018,11,3,16,30,200.0,36.0,1.7,23.5,57.0,125.81,86.35
2018,11,3,16,45,130.0,23.0,1.65,22.15,34.0,74.41,4.58
2018,11,3,17,0,60.0,10.0,1.6,20.8,11.0,24.66,0.0
2018,11,3,17,15,30.0,5.0,1.6,20.4,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,6,15,33.0,3.5,1.3,11.05,2.5,0.0,0.0
2018,11,4,6,30,66.0,7.0,1.3,11.3,5.0,0.0,0.0
2018,11,4,6,45,104.5,15.0,1.3,11.55,18.5,14.74,0.0
2018,11,4,7,0,143.0,23.0,1.3,11.8,32.0,18.03,1.38
2018,11,4,7,15,168.0,38.5,1.55,12.55,58.0,34.28,19.83
2018,11,4,7,30,193.0,54.0,1.8,13.3,84.0,62.61,39.63
2018,11,4,7,45,230.5,69.0,2.0,14.05,116.5,93.28,62.9
2018,11,4,8,0,268.0,84.0,2.2,14.8,149.0,127.87,90.99
2018,11,4,8,15,321.0,95.5,2.05,15.55,188.0,166.8,123.0
2018,11,4,8,30,374.0,107.0,1.9,16.3,227.0,210.9,159.71
2018,11,4,8,45,395.5,119.0,1.75,17.0,261.0,249.77,192.83
2018,11,4,9,0,417.0,131.0,1.6,17.7,295.0,290.06,226.38
2018,11,4,9,15,440.5,140.5,1.6,18.65,328.0,329.93,258.76
2018,11,4,9,30,464.0,150.0,1.6,19.6,361.0,370.92,291.17
2018,11,4,9,45,457.0,163.5,1.55,20.6,383.0,401.36,314.39
2018,11,4,10,0,450.0,177.0,1.5,21.6,405.0,430.19,335.57
2018,11,4,10,15,530.0,162.5,1.55,22.2,443.5,479.06,372.99
2018,11,4,10,30,610.0,148.0,1.6,22.8,482.0,533.71,413.95
2018,11,4,10,45,730.0,120.5,1.7,23.45,532.0,600.63,463.9
2018,11,4,11,0,850.0,93.0,1.8,24.1,582.0,669.52,514.31
2018,11,4,11,15,894.0,83.5,1.95,24.6,605.0,706.12,540.09
2018,11,4,11,30,938.0,74.0,2.1,25.1,628.0,743.7,565.79
2018,11,4,11,45,894.5,86.5,2.2,25.6,616.0,740.72,562.84
2018,11,4,12,0,851.0,99.0,2.3,26.1,604.0,737.12,559.91
2018,11,4,12,15,790.5,114.0,2.45,26.45,579.5,716.31,545.63
2018,11,4,12,30,730.0,129.0,2.6,26.8,555.0,694.57,530.76
2018,11,4,12,45,763.0,117.0,2.7,27.15,553.0,706.97,539.83
2018,11,4,13,0,796.0,105.0,2.8,27.5,551.0,713.88,544.87
2018,11,4,13,15,798.5,99.0,2.85,27.6,532.0,704.19,538.62
2018,11,4,13,30,801.0,93.0,2.9,27.7,513.0,691.41,530.37
2018,11,4,13,45,790.5,86.5,2.95,27.85,482.5,665.84,512.89
2018,11,4,14,0,780.0,80.0,3.0,28.0,452.0,637.69,493.52
2018,11,4,14,15,792.5,71.0,3.0,27.75,425.5,619.53,481.6
2018,11,4,14,30,805.0,62.0,3.0,27.5,399.0,597.93,466.46
2018,11,4,14,45,771.5,60.0,3.05,27.3,358.0,553.1,433.23
2018,11,4,15,0,738.0,58.0,3.1,27.1,317.0,507.81,398.82
2018,11,4,15,15,633.5,63.5,3.1,27.1,265.5,434.59,341.36
2018,11,4,15,30,529.0,69.0,3.1,27.1,214.0,364.78,285.46
2018,11,4,15,45,495.0,60.0,2.75,25.5,176.0,317.74,247.55
2018,11,4,16,0,461.0,51.0,2.4,23.9,138.0,272.22,209.21
2018,11,4,16,15,385.5,42.5,2.55,22.65,101.5,213.18,159.28
2018,11,4,16,30,310.0,34.0,2.7,21.4,65.0,160.12,109.87
2018,11,4,16,45,188.5,21.5,2.85,20.15,37.5,88.34,0.0
2018,11,4,17,0,67.0,9.0,3.0,18.9,10.0,25.25,0.0
2018,11,4,17,15,33.5,4.5,3.25,18.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,139.5,11.0,2.05,12.85,19.5,10.81,0.0
2018,11,5,7,0,279.0,22.0,2.1,13.3,39.0,17.76,0.0
2018,11,5,7,15,423.5,28.0,2.35,13.95,79.0,30.26,13.83
2018,11,5,7,30,568.0,34.0,2.6,14.6,119.0,70.57,32.69
2018,11,5,7,45,633.0,38.0,2.85,15.25,163.0,114.47,62.81
2018,11,5,8,0,698.0,42.0,3.1,15.9,207.0,164.75,103.29
2018,11,5,8,15,739.5,44.5,3.3,16.7,250.5,214.11,146.65
2018,11,5,8,30,781.0,47.0,3.5,17.5,294.0,267.3,194.05
2018,11,5,8,45,810.0,48.0,3.75,18.3,334.5,316.7,238.57
2018,11,5,9,0,839.0,49.0,4.0,19.1,375.0,367.24,283.2
2018,11,5,9,15,855.5,52.0,4.15,19.85,411.5,415.43,324.97
2018,11,5,9,30,872.0,55.0,4.3,20.6,448.0,463.08,365.1
2018,11,5,9,45,881.5,58.5,4.5,21.35,479.0,506.93,401.31
2018,11,5,10,0,891.0,62.0,4.7,22.1,510.0,549.17,435.29
2018,11,5,10,15,901.5,62.5,4.75,22.7,534.0,586.97,464.96
2018,11,5,10,30,912.0,63.0,4.8,23.3,558.0,622.75,492.38
2018,11,5,10,45,920.5,63.0,4.85,23.9,575.5,654.51,516.2
2018,11,5,11,0,929.0,63.0,4.9,24.5,593.0,683.72,537.22
2018,11,5,11,15,932.5,63.0,4.9,24.85,602.5,706.82,552.96
2018,11,5,11,30,936.0,63.0,4.9,25.2,612.0,726.84,566.47
2018,11,5,11,45,938.5,63.0,4.95,25.55,614.5,742.97,577.4
2018,11,5,12,0,941.0,63.0,5.0,25.9,617.0,755.81,586.05
2018,11,5,12,15,939.5,63.0,4.95,26.05,611.5,762.35,590.28
2018,11,5,12,30,938.0,63.0,4.9,26.2,606.0,765.45,592.16
2018,11,5,12,45,933.0,63.5,4.9,26.35,593.0,763.08,590.51
2018,11,5,13,0,928.0,64.0,4.9,26.5,580.0,757.33,586.57
2018,11,5,13,15,922.0,62.5,4.85,26.5,559.0,745.18,578.27
2018,11,5,13,30,916.0,61.0,4.8,26.5,538.0,729.8,567.73
2018,11,5,13,45,906.0,60.0,4.75,26.5,510.5,709.06,553.37
2018,11,5,14,0,896.0,59.0,4.7,26.5,483.0,685.46,536.92
2018,11,5,14,15,881.0,58.0,4.55,26.35,449.5,655.88,515.9
2018,11,5,14,30,866.0,57.0,4.4,26.2,416.0,624.07,492.38
2018,11,5,14,45,843.0,54.5,4.3,26.05,376.5,583.58,461.5
2018,11,5,15,0,820.0,52.0,4.2,25.9,337.0,541.86,428.89
2018,11,5,15,15,785.5,49.5,4.2,25.9,293.5,496.6,392.39
2018,11,5,15,30,751.0,47.0,4.2,25.9,250.0,447.7,351.98
2018,11,5,15,45,698.5,43.5,3.2,24.45,205.0,389.76,303.89
2018,11,5,16,0,646.0,40.0,2.2,23.0,160.0,334.24,255.94
2018,11,5,16,15,541.0,35.5,2.0,21.65,116.5,260.26,193.53
2018,11,5,16,30,436.0,31.0,1.8,20.3,73.0,198.72,134.5
2018,11,5,16,45,261.0,20.0,1.65,19.0,41.5,106.7,0.0
2018,11,5,17,0,86.0,9.0,1.5,17.7,10.0,29.71,0.0
2018,11,5,17,15,43.0,4.5,1.55,17.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,6,6,45,140.0,11.5,1.5,8.4,19.5,11.3,0.0
2018,11,6,7,0,280.0,23.0,1.5,8.8,39.0,19.05,0.0
2018,11,6,7,15,430.0,30.0,1.85,9.8,80.5,29.54,14.05
2018,11,6,7,30,580.0,37.0,2.2,10.8,122.0,72.91,35.07
2018,11,6,7,45,648.5,41.0,2.5,11.8,167.0,117.59,65.58
2018,11,6,8,0,717.0,45.0,2.8,12.8,212.0,169.07,107.05
2018,11,6,8,15,759.5,48.0,3.0,13.5,257.0,220.0,152.13
2018,11,6,8,30,802.0,51.0,3.2,14.2,302.0,274.13,200.9
2018,11,6,8,45,830.0,53.5,3.35,14.9,344.0,326.33,248.28
2018,11,6,9,0,858.0,56.0,3.5,15.6,386.0,378.91,295.08
2018,11,6,9,15,876.0,58.5,3.5,16.3,423.0,428.02,337.88
2018,11,6,9,30,894.0,61.0,3.5,17.0,460.0,476.66,378.97
2018,11,6,9,45,906.0,63.0,3.5,17.65,491.0,521.03,415.54
2018,11,6,10,0,918.0,65.0,3.5,18.3,522.0,563.9,449.82
2018,11,6,10,15,927.5,66.0,3.5,19.0,547.0,602.54,479.82
2018,11,6,10,30,937.0,67.0,3.5,19.7,572.0,639.04,507.37
2018,11,6,10,45,943.5,67.5,3.45,20.35,589.0,670.75,530.59
2018,11,6,11,0,950.0,68.0,3.4,21.0,606.0,699.76,551.14
2018,11,6,11,15,953.0,67.5,3.45,21.55,615.0,722.43,566.16
2018,11,6,11,30,956.0,67.0,3.5,22.1,624.0,741.94,578.9
2018,11,6,11,45,955.0,67.0,3.5,22.7,624.5,755.89,587.36
2018,11,6,12,0,954.0,67.0,3.5,23.3,625.0,766.4,593.44
2018,11,6,12,15,950.0,67.5,3.55,23.7,618.5,771.82,596.69
2018,11,6,12,30,946.0,68.0,3.6,24.1,612.0,773.73,597.6
2018,11,6,12,45,938.0,69.5,3.65,24.55,598.0,770.38,594.8
2018,11,6,13,0,930.0,71.0,3.7,25.0,584.0,763.64,589.73
2018,11,6,13,15,922.5,70.0,3.65,25.2,562.5,751.08,580.81
2018,11,6,13,30,915.0,69.0,3.6,25.4,541.0,735.31,569.73
2018,11,6,13,45,876.0,73.0,3.6,25.6,505.5,700.32,545.0
2018,11,6,14,0,837.0,77.0,3.6,25.8,470.0,667.74,521.99
2018,11,6,14,15,778.0,81.5,3.45,25.75,426.0,616.79,484.11
2018,11,6,14,30,719.0,86.0,3.3,25.7,382.0,568.44,447.29
2018,11,6,14,45,736.5,74.5,3.15,25.65,352.0,543.69,428.57
2018,11,6,15,0,754.0,63.0,3.0,25.6,322.0,518.2,408.36
2018,11,6,15,15,748.0,56.5,3.0,25.6,285.0,482.19,379.35
2018,11,6,15,30,742.0,50.0,3.0,25.6,248.0,444.45,347.77
2018,11,6,15,45,688.0,45.5,2.1,23.8,202.5,385.13,298.94
2018,11,6,16,0,634.0,41.0,1.2,22.0,157.0,328.38,250.17
2018,11,6,16,15,477.5,38.0,1.2,21.4,111.0,240.99,178.18
2018,11,6,16,30,321.0,35.0,1.2,20.8,65.0,162.5,107.71
2018,11,6,16,45,163.5,20.5,1.2,20.15,35.5,78.39,0.0
2018,11,6,17,0,6.0,6.0,1.2,19.5,6.0,7.34,0.0
2018,11,6,17,15,3.0,3.0,1.25,18.95,3.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,6,45,137.0,10.5,1.2,8.05,18.0,10.32,0.0
2018,11,7,7,0,274.0,21.0,1.2,8.3,36.0,17.19,0.0
2018,11,7,7,15,420.5,28.0,1.5,9.3,76.0,26.42,12.23
2018,11,7,7,30,567.0,35.0,1.8,10.3,116.0,68.54,32.31
2018,11,7,7,45,617.5,41.0,2.15,11.3,158.0,112.13,62.48
2018,11,7,8,0,668.0,47.0,2.5,12.3,200.0,160.61,102.01
2018,11,7,8,15,726.0,48.5,2.55,13.2,246.0,210.8,145.47
2018,11,7,8,30,784.0,50.0,2.6,14.1,292.0,265.81,194.03
2018,11,7,8,45,811.5,52.5,2.6,15.0,333.0,316.82,239.96
2018,11,7,9,0,839.0,55.0,2.6,15.9,374.0,368.2,285.18
