Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,7,15,109.0,10.0,1.0,5.6,15.0,9.83,0.0
2018,12,8,7,30,218.0,20.0,1.0,6.1,30.0,16.7,0.0
2018,12,8,7,45,352.5,28.5,0.95,6.6,64.5,37.48,15.23
2018,12,8,8,0,487.0,37.0,0.9,7.1,99.0,76.75,39.58
2018,12,8,8,15,559.0,42.0,1.05,7.55,138.0,117.29,69.57
2018,12,8,8,30,631.0,47.0,1.2,8.0,177.0,164.91,108.89
2018,12,8,8,45,677.5,51.0,1.35,8.5,216.0,210.9,149.9
2018,12,8,9,0,724.0,55.0,1.5,9.0,255.0,260.11,194.31
2018,12,8,9,15,755.5,57.0,1.65,9.7,290.5,305.24,235.51
2018,12,8,9,30,787.0,59.0,1.8,10.4,326.0,351.46,276.94
2018,12,8,9,45,810.0,60.5,1.95,11.15,357.0,394.47,314.95
2018,12,8,10,0,833.0,62.0,2.1,11.9,388.0,437.24,351.8
2018,12,8,10,15,846.5,63.5,2.15,12.4,413.0,473.75,382.91
2018,12,8,10,30,860.0,65.0,2.2,12.9,438.0,509.71,412.74
2018,12,8,10,45,869.0,66.0,2.3,13.4,456.0,541.02,438.41
2018,12,8,11,0,878.0,67.0,2.4,13.9,474.0,570.18,461.86
2018,12,8,11,15,883.0,67.5,2.4,14.15,485.0,594.13,480.9
2018,12,8,11,30,888.0,68.0,2.4,14.4,496.0,615.43,497.56
2018,12,8,11,45,879.5,70.5,2.4,14.7,497.0,627.82,507.0
2018,12,8,12,0,871.0,73.0,2.4,15.0,498.0,637.01,513.87
2018,12,8,12,15,867.0,73.5,2.35,15.05,494.0,643.67,519.03
2018,12,8,12,30,863.0,74.0,2.3,15.1,490.0,650.72,524.26
2018,12,8,12,45,862.0,73.0,2.3,15.2,480.5,651.63,525.12
2018,12,8,13,0,861.0,72.0,2.3,15.3,471.0,649.48,523.65
2018,12,8,13,15,851.0,71.0,2.25,15.25,452.5,638.48,515.44
2018,12,8,13,30,841.0,70.0,2.2,15.2,434.0,624.59,504.97
2018,12,8,13,45,826.0,68.5,2.15,15.15,409.0,604.27,489.44
2018,12,8,14,0,811.0,67.0,2.1,15.1,384.0,581.49,471.79
2018,12,8,14,15,789.5,65.0,1.9,14.85,353.0,552.04,448.31
2018,12,8,14,30,768.0,63.0,1.7,14.6,322.0,520.83,422.97
2018,12,8,14,45,737.0,60.0,1.5,14.35,286.5,481.8,390.96
2018,12,8,15,0,706.0,57.0,1.3,14.1,251.0,442.07,357.58
2018,12,8,15,15,658.5,53.0,1.3,14.1,212.5,392.85,316.29
2018,12,8,15,30,611.0,49.0,1.3,14.1,174.0,348.05,277.19
2018,12,8,15,45,537.5,43.5,1.15,12.75,135.0,289.52,227.09
2018,12,8,16,0,464.0,38.0,1.0,11.4,96.0,235.09,178.31
2018,12,8,16,15,331.0,29.0,1.05,10.95,62.5,161.2,103.84
2018,12,8,16,30,198.0,20.0,1.1,10.5,29.0,77.72,0.0
2018,12,8,16,45,99.0,10.0,1.15,10.05,14.5,34.81,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,5.95,2.5,2.46,0.0
2018,12,9,7,30,0.0,5.0,0.7,6.1,5.0,4.91,0.0
2018,12,9,7,45,62.0,22.5,0.7,6.25,30.5,22.31,9.57
2018,12,9,8,0,124.0,40.0,0.7,6.4,56.0,47.99,29.96
2018,12,9,8,15,180.5,56.5,0.9,6.7,88.5,78.58,53.77
2018,12,9,8,30,237.0,73.0,1.1,7.0,121.0,114.83,83.35
2018,12,9,8,45,212.0,75.0,1.3,7.35,124.5,123.41,93.37
2018,12,9,9,0,187.0,77.0,1.5,7.7,128.0,129.11,100.72
2018,12,9,9,15,109.0,83.0,1.5,8.0,113.5,117.68,94.01
2018,12,9,9,30,31.0,89.0,1.5,8.3,99.0,98.64,79.48
2018,12,9,9,45,25.0,98.0,1.55,8.65,106.5,106.61,86.39
2018,12,9,10,0,19.0,107.0,1.6,9.0,114.0,114.13,92.7
2018,12,9,10,15,51.0,109.5,1.65,9.2,131.0,132.63,108.44
2018,12,9,10,30,83.0,112.0,1.7,9.4,148.0,156.42,128.74
2018,12,9,10,45,41.5,92.5,1.7,9.55,110.5,113.67,92.32
2018,12,9,11,0,0.0,73.0,1.7,9.7,73.0,70.58,55.09
2018,12,9,11,15,7.0,95.5,1.85,9.7,99.0,96.75,77.49
2018,12,9,11,30,14.0,118.0,2.0,9.7,125.0,123.64,100.3
2018,12,9,11,45,7.0,83.5,2.1,9.7,87.0,85.09,67.51
2018,12,9,12,0,0.0,49.0,2.2,9.7,49.0,47.35,35.16
2018,12,9,12,15,0.0,44.5,2.2,9.7,44.5,42.99,31.46
2018,12,9,12,30,0.0,40.0,2.2,9.7,40.0,38.64,27.73
2018,12,9,12,45,0.0,42.0,2.25,9.65,42.0,40.57,29.42
2018,12,9,13,0,0.0,44.0,2.3,9.6,44.0,42.51,31.11
2018,12,9,13,15,0.0,53.0,2.2,9.55,53.0,51.21,38.65
2018,12,9,13,30,0.0,62.0,2.1,9.5,62.0,59.92,46.19
2018,12,9,13,45,7.5,80.5,2.05,9.4,83.5,82.69,65.99
2018,12,9,14,0,15.0,99.0,2.0,9.3,105.0,106.49,86.56
2018,12,9,14,15,171.5,90.5,1.9,9.2,149.0,206.06,173.85
2018,12,9,14,30,328.0,82.0,1.8,9.1,193.0,290.84,245.72
2018,12,9,14,45,308.0,68.5,1.65,8.95,163.5,256.5,216.06
2018,12,9,15,0,288.0,55.0,1.5,8.8,134.0,221.93,186.24
2018,12,9,15,15,213.0,56.0,1.5,8.8,109.5,179.4,148.85
2018,12,9,15,30,138.0,57.0,1.5,8.8,85.0,133.43,108.53
2018,12,9,15,45,89.0,40.5,1.15,8.2,57.0,88.92,69.73
2018,12,9,16,0,40.0,24.0,0.8,7.6,29.0,42.35,29.5
2018,12,9,16,15,20.0,14.0,0.8,7.4,16.5,22.71,10.77
2018,12,9,16,30,0.0,4.0,0.8,7.2,4.0,3.93,0.0
2018,12,9,16,45,0.0,2.0,0.75,6.95,2.0,1.97,0.0
2018,12,9,17,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,7,15,7.0,3.0,1.25,6.0,3.5,2.95,0.0
2018,12,10,7,30,14.0,6.0,1.4,6.3,7.0,5.9,0.0
2018,12,10,7,45,22.5,17.0,1.6,6.65,19.5,16.75,5.92
2018,12,10,8,0,31.0,28.0,1.8,7.0,32.0,29.39,17.84
2018,12,10,8,15,61.0,44.5,1.95,7.4,55.5,51.06,35.47
2018,12,10,8,30,91.0,61.0,2.1,7.8,79.0,75.92,56.11
2018,12,10,8,45,70.0,61.0,2.25,8.2,76.5,76.04,57.79
2018,12,10,9,0,49.0,61.0,2.4,8.6,74.0,73.91,57.19
2018,12,10,9,15,28.0,79.5,2.6,9.2,87.0,86.74,68.98
2018,12,10,9,30,7.0,98.0,2.8,9.8,100.0,97.72,78.67
2018,12,10,9,45,5.0,98.5,2.95,10.4,100.0,97.71,78.46
2018,12,10,10,0,3.0,99.0,3.1,11.0,100.0,97.51,78.06
2018,12,10,10,15,3.0,111.0,3.15,11.55,112.0,109.53,87.97
2018,12,10,10,30,3.0,123.0,3.2,12.1,124.0,121.64,97.85
2018,12,10,10,45,29.0,154.0,3.25,12.6,167.0,170.23,138.37
2018,12,10,11,0,55.0,185.0,3.3,13.1,210.0,218.6,178.15
2018,12,10,11,15,98.5,196.5,3.25,13.45,243.0,257.99,210.61
2018,12,10,11,30,142.0,208.0,3.2,13.8,276.0,304.64,248.63
2018,12,10,11,45,227.5,199.0,3.15,14.1,309.0,357.0,291.75
2018,12,10,12,0,313.0,190.0,3.1,14.4,342.0,405.27,331.2
2018,12,10,12,15,448.5,162.0,3.1,14.6,378.0,472.57,386.27
2018,12,10,12,30,584.0,134.0,3.1,14.8,414.0,536.43,437.79
2018,12,10,12,45,735.5,97.5,3.05,15.0,442.0,597.1,486.37
2018,12,10,13,0,887.0,61.0,3.0,15.2,470.0,647.83,526.77
2018,12,10,13,15,879.5,59.5,3.0,15.25,452.0,637.76,518.9
2018,12,10,13,30,872.0,58.0,3.0,15.3,434.0,624.72,509.02
2018,12,10,13,45,860.0,57.0,2.95,15.35,410.0,606.62,494.85
2018,12,10,14,0,848.0,56.0,2.9,15.4,386.0,585.94,478.43
2018,12,10,14,15,829.0,54.5,2.7,15.25,356.0,558.14,455.99
2018,12,10,14,30,810.0,53.0,2.5,15.1,326.0,528.44,431.58
2018,12,10,14,45,781.5,50.5,2.35,14.95,290.5,494.28,403.12
2018,12,10,15,0,753.0,48.0,2.2,14.8,255.0,455.51,370.31
2018,12,10,15,15,709.5,45.0,2.2,14.8,216.5,408.3,330.01
2018,12,10,15,30,666.0,42.0,2.2,14.8,178.0,361.82,289.03
2018,12,10,15,45,596.5,37.0,1.6,13.2,138.5,303.46,238.12
2018,12,10,16,0,527.0,32.0,1.0,11.6,99.0,248.65,188.06
2018,12,10,16,15,386.0,25.5,1.1,11.15,64.5,176.47,113.88
2018,12,10,16,30,245.0,19.0,1.2,10.7,30.0,101.16,0.0
2018,12,10,16,45,122.5,9.5,1.25,10.25,15.0,40.35,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,11,7,15,122.5,9.5,1.45,2.3,14.0,9.34,0.0
2018,12,11,7,30,245.0,19.0,1.7,3.1,28.0,18.68,0.0
2018,12,11,7,45,388.0,25.5,1.9,3.9,62.0,32.77,11.07
2018,12,11,8,0,531.0,32.0,2.1,4.7,96.0,72.7,35.24
2018,12,11,8,15,601.0,36.5,2.15,5.4,135.5,113.94,65.37
2018,12,11,8,30,671.0,41.0,2.2,6.1,175.0,161.47,104.74
2018,12,11,8,45,527.0,61.0,2.25,6.75,179.5,181.69,131.41
2018,12,11,9,0,383.0,81.0,2.3,7.4,184.0,187.04,144.08
2018,12,11,9,15,429.5,90.0,2.2,8.1,220.5,229.0,180.9
2018,12,11,9,30,476.0,99.0,2.1,8.8,257.0,274.17,219.98
2018,12,11,9,45,621.5,85.5,2.0,9.5,312.5,340.26,274.67
2018,12,11,10,0,767.0,72.0,1.9,10.2,368.0,413.68,334.76
2018,12,11,10,15,818.5,66.5,1.8,10.8,400.5,459.67,372.66
2018,12,11,10,30,870.0,61.0,1.7,11.4,433.0,505.15,409.34
2018,12,11,10,45,841.5,69.5,1.6,11.95,442.0,526.89,426.46
2018,12,11,11,0,813.0,78.0,1.5,12.5,451.0,543.1,438.74
2018,12,11,11,15,795.0,84.5,1.55,13.0,456.5,559.3,451.46
2018,12,11,11,30,777.0,91.0,1.6,13.5,462.0,572.17,461.28
2018,12,11,11,45,835.0,78.5,1.65,14.05,480.0,607.91,488.88
2018,12,11,12,0,893.0,66.0,1.7,14.6,498.0,638.96,512.53
2018,12,11,12,15,892.0,65.0,1.7,14.8,494.0,646.27,517.95
2018,12,11,12,30,891.0,64.0,1.7,15.0,490.0,650.45,521.14
2018,12,11,12,45,887.5,63.0,1.75,15.25,479.5,649.87,520.98
2018,12,11,13,0,884.0,62.0,1.8,15.5,469.0,646.17,518.42
2018,12,11,13,15,874.0,61.0,1.8,15.55,450.5,635.22,510.41
2018,12,11,13,30,864.0,60.0,1.8,15.6,432.0,621.35,500.12
2018,12,11,13,45,850.0,58.5,1.8,15.65,407.0,601.63,485.23
2018,12,11,14,0,836.0,57.0,1.8,15.7,382.0,579.4,468.17
2018,12,11,14,15,814.5,55.5,1.6,15.55,351.5,550.46,444.89
2018,12,11,14,30,793.0,54.0,1.4,15.4,321.0,523.44,422.49
2018,12,11,14,45,762.5,51.5,1.2,15.2,285.5,485.01,390.9
2018,12,11,15,0,732.0,49.0,1.0,15.0,250.0,445.81,357.96
2018,12,11,15,15,688.0,46.0,1.0,15.0,212.0,399.06,318.94
2018,12,11,15,30,644.0,43.0,1.0,15.0,174.0,353.1,279.27
2018,12,11,15,45,544.5,40.0,0.7,14.3,133.5,285.17,221.31
2018,12,11,16,0,445.0,37.0,0.4,13.6,93.0,227.19,169.96
2018,12,11,16,15,281.0,27.5,0.5,13.05,58.0,143.5,91.75
2018,12,11,16,30,117.0,18.0,0.6,12.5,23.0,62.83,0.0
2018,12,11,16,45,58.5,9.0,0.7,11.95,11.5,23.68,0.0
2018,12,11,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,12,7,15,77.5,8.5,2.9,6.65,11.5,8.36,0.0
2018,12,12,7,30,155.0,17.0,3.1,6.8,23.0,16.71,0.0
2018,12,12,7,45,268.5,27.0,3.35,6.9,52.5,30.28,10.74
2018,12,12,8,0,382.0,37.0,3.6,7.0,82.0,64.09,33.46
2018,12,12,8,15,482.5,42.5,3.55,7.5,122.5,102.76,60.64
2018,12,12,8,30,583.0,48.0,3.5,8.0,163.0,150.88,98.78
2018,12,12,8,45,662.5,49.5,3.5,8.5,206.5,199.67,140.81
2018,12,12,9,0,742.0,51.0,3.5,9.0,250.0,254.16,188.97
2018,12,12,9,15,734.5,58.0,3.55,9.65,277.5,292.78,226.34
2018,12,12,9,30,727.0,65.0,3.6,10.3,305.0,329.28,260.99
2018,12,12,9,45,735.5,71.0,3.65,10.95,333.5,368.87,296.84
2018,12,12,10,0,744.0,77.0,3.7,11.6,362.0,407.35,330.75
2018,12,12,10,15,814.5,68.5,3.7,12.15,399.5,458.32,373.75
2018,12,12,10,30,885.0,60.0,3.7,12.7,437.0,509.92,416.51
2018,12,12,10,45,897.0,59.5,3.7,13.2,456.0,542.04,443.1
2018,12,12,11,0,909.0,59.0,3.7,13.7,475.0,572.1,467.49
2018,12,12,11,15,915.0,59.5,3.8,14.05,486.5,597.53,488.24
2018,12,12,11,30,921.0,60.0,3.9,14.4,498.0,620.27,506.52
2018,12,12,11,45,924.0,59.0,4.0,14.8,502.0,636.65,519.55
2018,12,12,12,0,927.0,58.0,4.1,15.2,506.0,649.98,530.05
2018,12,12,12,15,924.0,58.5,4.15,15.4,502.5,658.09,536.57
2018,12,12,12,30,921.0,59.0,4.2,15.6,499.0,662.95,540.49
2018,12,12,12,45,913.0,60.5,4.3,15.75,488.5,662.52,540.62
2018,12,12,13,0,905.0,62.0,4.4,15.9,478.0,658.9,538.21
2018,12,12,13,15,881.0,64.0,4.35,15.9,456.0,642.53,525.46
2018,12,12,13,30,857.0,66.0,4.3,15.9,434.0,623.43,510.5
2018,12,12,13,45,797.5,69.5,4.25,15.9,397.0,585.33,480.24
2018,12,12,14,0,738.0,73.0,4.2,15.9,360.0,542.11,445.78
2018,12,12,14,15,737.5,66.0,3.9,15.6,333.5,521.04,428.9
2018,12,12,14,30,737.0,59.0,3.6,15.3,307.0,497.44,409.45
2018,12,12,14,45,755.0,53.5,3.3,15.05,283.5,483.23,396.66
2018,12,12,15,0,773.0,48.0,3.0,14.8,260.0,465.72,380.27
2018,12,12,15,15,652.0,51.5,3.0,14.8,211.5,387.94,315.23
2018,12,12,15,30,531.0,55.0,3.0,14.8,163.0,319.02,256.42
2018,12,12,15,45,400.5,47.5,2.3,12.9,118.5,237.46,187.99
2018,12,12,16,0,270.0,40.0,1.6,11.0,74.0,163.66,125.09
2018,12,12,16,15,200.5,29.5,1.6,10.4,49.5,118.57,77.22
2018,12,12,16,30,131.0,19.0,1.6,9.8,25.0,68.43,0.0
2018,12,12,16,45,65.5,9.5,1.55,9.15,12.5,25.99,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,13,7,15,109.0,9.0,1.25,5.25,12.5,0.0,0.0
2018,12,13,7,30,218.0,18.0,1.3,5.8,25.0,17.69,0.0
2018,12,13,7,45,357.0,25.0,1.35,6.35,57.5,29.69,8.91
2018,12,13,8,0,496.0,32.0,1.4,6.9,90.0,67.7,32.38
2018,12,13,8,15,570.5,37.0,1.65,7.5,129.0,107.9,61.03
2018,12,13,8,30,645.0,42.0,1.9,8.1,168.0,154.93,99.16
2018,12,13,8,45,691.0,46.0,2.2,8.7,207.0,200.98,140.15
2018,12,13,9,0,737.0,50.0,2.5,9.3,246.0,250.2,184.87
2018,12,13,9,15,768.5,52.0,2.6,9.95,281.5,295.62,226.78
2018,12,13,9,30,800.0,54.0,2.7,10.6,317.0,342.16,269.01
2018,12,13,9,45,802.5,58.5,2.8,11.2,344.0,380.69,304.29
2018,12,13,10,0,805.0,63.0,2.9,11.8,371.0,417.51,337.11
2018,12,13,10,15,838.5,61.5,2.95,12.25,400.5,459.32,372.99
2018,12,13,10,30,872.0,60.0,3.0,12.7,430.0,501.86,408.59
2018,12,13,10,45,881.5,60.5,3.05,13.1,448.5,533.43,434.91
2018,12,13,11,0,891.0,61.0,3.1,13.5,467.0,562.87,458.98
2018,12,13,11,15,896.5,62.0,3.15,13.75,479.0,588.25,479.64
2018,12,13,11,30,902.0,63.0,3.2,14.0,491.0,610.98,497.89
2018,12,13,11,45,904.0,63.0,3.25,14.3,495.5,627.68,511.14
2018,12,13,12,0,906.0,63.0,3.3,14.6,500.0,641.38,521.91
2018,12,13,12,15,903.5,63.5,3.35,14.75,496.5,649.74,528.7
2018,12,13,12,30,901.0,64.0,3.4,14.9,493.0,654.93,532.99
2018,12,13,12,45,893.0,64.5,3.4,15.05,482.0,653.42,531.89
2018,12,13,13,0,885.0,65.0,3.4,15.2,471.0,648.79,528.34
2018,12,13,13,15,876.5,64.0,3.35,15.25,453.5,639.04,520.87
2018,12,13,13,30,868.0,63.0,3.3,15.3,436.0,626.34,511.02
2018,12,13,13,45,855.0,62.0,3.25,15.3,412.0,608.03,496.74
2018,12,13,14,0,842.0,61.0,3.2,15.3,388.0,590.97,483.05
2018,12,13,14,15,821.0,59.5,3.0,15.05,357.5,562.37,460.15
2018,12,13,14,30,800.0,58.0,2.8,14.8,327.0,531.88,435.3
2018,12,13,14,45,768.0,56.0,2.55,14.6,291.5,493.2,403.15
2018,12,13,15,0,736.0,54.0,2.3,14.4,256.0,453.75,369.59
2018,12,13,15,15,690.5,50.0,2.3,14.4,217.0,405.05,328.13
2018,12,13,15,30,645.0,46.0,2.3,14.4,178.0,357.19,286.09
2018,12,13,15,45,569.5,41.0,1.75,12.55,138.5,296.99,234.14
2018,12,13,16,0,494.0,36.0,1.2,10.7,99.0,245.03,186.81
2018,12,13,16,15,344.5,27.5,1.2,10.15,63.5,165.55,108.7
2018,12,13,16,30,195.0,19.0,1.2,9.6,28.0,87.17,0.0
2018,12,13,16,45,97.5,9.5,1.25,9.1,14.0,34.2,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,1.45,8.1,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,1.5,8.5,3.0,2.95,0.0
2018,12,14,7,45,0.0,5.0,1.55,8.9,5.0,4.82,0.0
2018,12,14,8,0,0.0,7.0,1.6,9.3,7.0,6.74,0.0
2018,12,14,8,15,0.0,9.0,1.75,9.95,9.0,8.67,1.73
2018,12,14,8,30,0.0,11.0,1.9,10.6,11.0,10.6,3.47
2018,12,14,8,45,0.0,17.0,2.1,11.3,17.0,16.39,8.51
2018,12,14,9,0,0.0,23.0,2.3,12.0,23.0,22.19,13.52
2018,12,14,9,15,2.0,39.5,2.6,12.6,40.0,38.76,27.71
2018,12,14,9,30,4.0,56.0,2.9,13.2,57.0,55.51,41.93
2018,12,14,9,45,2.0,37.5,3.2,13.75,38.0,36.99,26.04
2018,12,14,10,0,0.0,19.0,3.5,14.3,19.0,18.33,10.04
2018,12,14,10,15,0.0,40.5,3.65,14.55,40.5,39.11,27.71
2018,12,14,10,30,0.0,62.0,3.8,14.8,62.0,59.92,45.23
2018,12,14,10,45,4.0,94.0,3.95,15.0,96.0,93.32,73.22
2018,12,14,11,0,8.0,126.0,4.1,15.2,130.0,127.65,101.7
2018,12,14,11,15,4.0,103.5,4.1,15.3,105.5,102.96,81.0
2018,12,14,11,30,0.0,81.0,4.1,15.4,81.0,78.34,60.34
2018,12,14,11,45,164.0,95.5,4.15,15.5,174.5,203.99,167.92
2018,12,14,12,0,328.0,110.0,4.2,15.6,268.0,332.15,274.67
2018,12,14,12,15,441.0,123.5,4.2,15.65,334.5,423.24,348.68
2018,12,14,12,30,554.0,137.0,4.2,15.7,401.0,514.68,421.57
2018,12,14,12,45,594.5,126.0,4.2,15.8,403.5,534.8,437.65
2018,12,14,13,0,635.0,115.0,4.2,15.9,406.0,549.58,449.85
2018,12,14,13,15,482.0,115.0,4.15,15.9,331.0,446.16,367.24
2018,12,14,13,30,329.0,115.0,4.1,15.9,256.0,346.93,286.43
2018,12,14,13,45,175.5,91.5,4.05,15.9,166.5,213.24,175.88
2018,12,14,14,0,22.0,68.0,4.0,15.9,77.0,81.16,63.38
2018,12,14,14,15,61.0,80.5,3.85,15.75,102.0,122.81,99.23
2018,12,14,14,30,100.0,93.0,3.7,15.6,127.0,158.78,129.74
2018,12,14,14,45,60.0,79.0,3.55,15.45,99.0,119.46,96.18
2018,12,14,15,0,20.0,65.0,3.4,15.3,71.0,76.59,59.57
2018,12,14,15,15,10.0,46.5,3.4,15.3,49.5,49.77,36.67
2018,12,14,15,30,0.0,28.0,3.4,15.3,28.0,27.02,17.21
2018,12,14,15,45,0.0,22.5,2.8,14.3,22.5,21.71,12.6
2018,12,14,16,0,0.0,17.0,2.2,13.3,17.0,16.4,7.89
2018,12,14,16,15,0.0,11.5,2.1,13.05,11.5,11.09,2.48
2018,12,14,16,30,0.0,6.0,2.0,12.8,6.0,5.78,0.0
2018,12,14,16,45,0.0,3.0,1.95,12.5,3.0,2.95,0.0
2018,12,14,17,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,7,15,1.5,2.5,0.8,9.5,2.5,0.0,0.0
2018,12,15,7,30,3.0,5.0,0.8,9.8,5.0,4.91,0.0
2018,12,15,7,45,10.5,20.0,0.8,10.1,21.0,19.3,5.32
2018,12,15,8,0,18.0,35.0,0.8,10.4,37.0,34.66,22.09
2018,12,15,8,15,32.0,52.5,0.95,10.75,58.0,54.19,38.72
2018,12,15,8,30,46.0,70.0,1.1,11.1,79.0,75.38,56.6
2018,12,15,8,45,47.0,80.0,1.25,11.5,91.0,88.0,67.82
2018,12,15,9,0,48.0,90.0,1.4,11.9,103.0,100.62,78.93
2018,12,15,9,15,25.5,74.0,1.45,12.45,81.0,80.25,62.53
2018,12,15,9,30,3.0,58.0,1.5,13.0,59.0,57.09,43.3
2018,12,15,9,45,2.0,86.5,1.55,13.55,87.0,84.67,66.57
2018,12,15,10,0,1.0,115.0,1.6,14.1,115.0,112.57,89.69
2018,12,15,10,15,35.0,139.5,1.6,14.65,154.0,155.41,124.89
2018,12,15,10,30,69.0,164.0,1.6,15.2,193.0,199.1,160.39
2018,12,15,10,45,96.5,177.0,1.55,15.8,219.5,229.6,184.76
2018,12,15,11,0,124.0,190.0,1.5,16.4,246.0,266.17,213.71
2018,12,15,11,15,140.5,197.0,1.45,16.65,262.0,286.99,230.08
2018,12,15,11,30,157.0,204.0,1.4,16.9,278.0,308.2,246.69
2018,12,15,11,45,205.5,200.5,1.35,17.2,298.5,337.65,270.17
2018,12,15,12,0,254.0,197.0,1.3,17.5,319.0,374.19,298.77
2018,12,15,12,15,365.0,178.5,1.3,17.6,352.5,427.93,341.77
2018,12,15,12,30,476.0,160.0,1.3,17.7,386.0,489.58,389.8
2018,12,15,12,45,459.0,160.0,1.3,17.85,374.0,481.39,383.02
2018,12,15,13,0,442.0,160.0,1.3,18.0,362.0,471.5,375.44
2018,12,15,13,15,317.5,168.5,1.25,18.0,311.0,393.29,314.33
2018,12,15,13,30,193.0,177.0,1.2,18.0,260.0,316.15,253.12
2018,12,15,13,45,111.5,145.5,1.1,18.0,193.0,228.42,183.19
2018,12,15,14,0,30.0,114.0,1.0,18.0,126.0,135.9,107.56
2018,12,15,14,15,91.0,94.5,0.9,17.9,126.0,156.32,125.79
2018,12,15,14,30,152.0,75.0,0.8,17.8,126.0,173.79,140.82
2018,12,15,14,45,185.5,89.0,0.65,17.7,144.5,206.2,166.62
2018,12,15,15,0,219.0,103.0,0.5,17.6,163.0,237.45,190.45
2018,12,15,15,15,149.0,91.0,0.5,17.6,129.0,177.81,141.27
2018,12,15,15,30,79.0,79.0,0.5,17.6,95.0,129.24,100.99
2018,12,15,15,45,61.5,62.5,0.65,16.4,73.5,101.17,77.56
2018,12,15,16,0,44.0,46.0,0.8,15.2,52.0,73.97,54.18
2018,12,15,16,15,26.0,31.0,0.9,14.65,34.0,44.77,26.7
2018,12,15,16,30,8.0,16.0,1.0,14.1,16.0,19.15,0.0
2018,12,15,16,45,4.0,8.0,1.1,13.5,8.0,8.89,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,10.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,10.7,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.0,1.45,11.25,6.0,5.78,0.0
2018,12,16,8,0,0.0,9.0,1.5,11.8,9.0,8.67,1.39
2018,12,16,8,15,0.0,11.0,1.8,12.2,11.0,10.6,3.28
2018,12,16,8,30,0.0,13.0,2.1,12.6,13.0,12.53,5.04
2018,12,16,8,45,0.0,19.0,2.35,13.0,19.0,18.32,10.07
2018,12,16,9,0,0.0,25.0,2.6,13.4,25.0,24.12,15.07
2018,12,16,9,15,0.0,35.5,2.65,13.7,35.5,34.27,23.78
2018,12,16,9,30,0.0,46.0,2.7,14.0,46.0,44.43,32.41
2018,12,16,9,45,0.0,41.0,2.75,14.35,41.0,39.59,28.22
2018,12,16,10,0,0.0,36.0,2.8,14.7,36.0,34.76,24.03
2018,12,16,10,15,0.0,42.5,2.95,14.95,42.5,41.05,29.31
2018,12,16,10,30,0.0,49.0,3.1,15.2,49.0,47.34,34.55
2018,12,16,10,45,0.0,48.0,3.25,15.45,48.0,46.37,33.65
2018,12,16,11,0,0.0,47.0,3.4,15.7,47.0,45.41,32.77
2018,12,16,11,15,0.0,56.5,3.3,15.75,56.5,54.6,40.46
2018,12,16,11,30,0.0,66.0,3.2,15.8,66.0,63.8,48.13
2018,12,16,11,45,0.0,56.0,3.15,15.85,56.0,54.12,39.98
2018,12,16,12,0,0.0,46.0,3.1,15.9,46.0,44.44,31.86
2018,12,16,12,15,0.0,39.5,3.0,15.85,39.5,38.16,26.58
2018,12,16,12,30,0.0,33.0,2.9,15.8,33.0,31.87,21.31
2018,12,16,12,45,0.0,32.5,2.85,15.8,32.5,31.39,20.91
2018,12,16,13,0,0.0,32.0,2.8,15.8,32.0,30.9,20.52
2018,12,16,13,15,0.0,37.0,2.85,15.75,37.0,35.73,24.63
2018,12,16,13,30,0.0,42.0,2.9,15.7,42.0,40.57,28.75
2018,12,16,13,45,0.0,34.5,2.9,15.7,34.5,33.31,22.65
2018,12,16,14,0,0.0,27.0,2.9,15.7,27.0,26.06,16.53
2018,12,16,14,15,0.0,27.5,2.95,15.55,27.5,26.54,16.98
2018,12,16,14,30,0.0,28.0,3.0,15.4,28.0,27.02,17.42
2018,12,16,14,45,0.0,26.0,3.0,15.3,26.0,25.09,15.78
2018,12,16,15,0,0.0,24.0,3.0,15.2,24.0,23.15,14.13
2018,12,16,15,15,0.0,19.0,3.0,15.2,19.0,18.32,9.97
2018,12,16,15,30,0.0,14.0,3.0,15.2,14.0,13.5,5.79
2018,12,16,15,45,0.0,12.0,2.85,14.8,12.0,11.57,4.07
2018,12,16,16,0,0.0,10.0,2.7,14.4,10.0,9.64,2.28
2018,12,16,16,15,0.0,7.0,2.7,14.25,7.0,6.74,0.0
2018,12,16,16,30,0.0,4.0,2.7,14.1,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,15,100.0,8.5,1.25,8.05,11.0,0.0,0.0
2018,12,17,7,30,200.0,17.0,1.3,8.8,22.0,16.71,0.0
2018,12,17,7,45,321.0,24.0,1.3,9.55,50.5,25.03,4.71
2018,12,17,8,0,442.0,31.0,1.3,10.3,79.0,57.94,26.42
2018,12,17,8,15,539.5,35.0,1.45,10.85,118.5,97.48,52.89
2018,12,17,8,30,637.0,39.0,1.6,11.4,158.0,145.21,89.59
2018,12,17,8,45,686.0,42.0,1.75,11.95,196.5,190.19,128.72
2018,12,17,9,0,735.0,45.0,1.9,12.5,235.0,238.64,171.97
2018,12,17,9,15,763.0,48.0,1.85,12.95,270.5,283.8,213.2
2018,12,17,9,30,791.0,51.0,1.8,13.4,306.0,329.83,254.49
2018,12,17,9,45,806.5,54.5,1.7,13.85,336.5,372.12,291.89
2018,12,17,10,0,822.0,58.0,1.6,14.3,367.0,413.71,327.54
2018,12,17,10,15,837.0,59.5,1.6,14.6,392.5,450.86,359.16
2018,12,17,10,30,852.0,61.0,1.6,14.9,418.0,487.55,389.55
2018,12,17,10,45,861.0,62.0,1.6,15.2,436.5,519.07,415.2
2018,12,17,11,0,870.0,63.0,1.6,15.5,455.0,548.52,438.65
2018,12,17,11,15,875.0,63.5,1.6,15.7,466.5,572.89,457.91
2018,12,17,11,30,880.0,64.0,1.6,15.9,478.0,594.67,474.85
2018,12,17,11,45,882.5,63.5,1.6,16.1,482.5,611.11,487.54
2018,12,17,12,0,885.0,63.0,1.6,16.3,487.0,624.64,497.87
2018,12,17,12,15,843.5,72.0,1.65,16.35,474.0,621.4,495.64
2018,12,17,12,30,802.0,81.0,1.7,16.4,461.0,611.53,488.56
2018,12,17,12,45,657.5,111.0,1.7,16.5,418.5,557.73,446.68
2018,12,17,13,0,513.0,141.0,1.7,16.6,376.0,495.53,398.13
2018,12,17,13,15,322.0,145.5,1.75,16.5,291.0,369.65,299.63
2018,12,17,13,30,131.0,150.0,1.8,16.4,206.0,245.78,199.1
2018,12,17,13,45,156.0,126.0,1.8,16.35,189.0,233.55,190.58
2018,12,17,14,0,181.0,102.0,1.8,16.3,172.0,226.98,185.98
2018,12,17,14,15,243.0,95.5,1.6,15.9,182.0,253.68,208.61
2018,12,17,14,30,305.0,89.0,1.4,15.5,192.0,285.93,234.85
2018,12,17,14,45,175.5,83.5,1.2,15.1,141.5,194.22,158.63
2018,12,17,15,0,46.0,78.0,1.0,14.7,91.0,104.88,83.43
2018,12,17,15,15,47.0,78.0,1.0,14.7,89.5,105.86,84.04
2018,12,17,15,30,48.0,78.0,1.0,14.7,88.0,108.03,85.12
2018,12,17,15,45,39.5,62.0,1.0,13.55,69.0,85.73,65.95
2018,12,17,16,0,31.0,46.0,1.0,12.4,50.0,63.73,46.68
2018,12,17,16,15,16.5,30.5,1.0,12.1,32.5,40.47,24.38
2018,12,17,16,30,2.0,15.0,1.0,11.8,15.0,15.12,0.0
2018,12,17,16,45,1.0,7.5,1.0,11.5,7.5,7.63,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
