Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,91.5,8.0,1.25,8.05,10.5,0.0,0.0
2018,12,18,7,30,183.0,16.0,1.2,8.7,21.0,15.73,0.0
2018,12,18,7,45,282.5,24.0,1.15,9.35,47.0,23.88,3.77
2018,12,18,8,0,382.0,32.0,1.1,10.0,73.0,54.2,25.55
2018,12,18,8,15,363.0,42.5,1.2,10.65,95.0,82.93,48.39
2018,12,18,8,30,344.0,53.0,1.3,11.3,117.0,108.66,71.54
2018,12,18,8,45,232.0,77.0,1.45,11.95,124.5,125.38,91.89
2018,12,18,9,0,120.0,101.0,1.6,12.6,132.0,130.85,101.7
2018,12,18,9,15,176.0,112.5,1.55,13.05,165.0,165.34,129.95
2018,12,18,9,30,232.0,124.0,1.5,13.5,198.0,206.49,163.84
2018,12,18,9,45,375.0,117.0,1.45,14.0,251.0,267.63,212.92
2018,12,18,10,0,518.0,110.0,1.4,14.5,304.0,336.47,268.21
2018,12,18,10,15,535.0,114.0,1.35,14.9,326.5,368.0,294.23
2018,12,18,10,30,552.0,118.0,1.3,15.3,349.0,401.42,321.23
2018,12,18,10,45,537.5,128.0,1.25,15.7,361.0,419.98,336.02
2018,12,18,11,0,523.0,138.0,1.2,16.1,373.0,438.39,350.21
2018,12,18,11,15,549.5,135.5,1.2,16.3,388.5,464.56,370.88
2018,12,18,11,30,576.0,133.0,1.2,16.5,404.0,492.77,392.68
2018,12,18,11,45,676.0,111.0,1.2,16.75,432.0,541.45,430.43
2018,12,18,12,0,776.0,89.0,1.2,17.0,460.0,588.24,466.13
2018,12,18,12,15,820.0,78.0,1.25,17.1,468.5,612.76,485.06
2018,12,18,12,30,864.0,67.0,1.3,17.2,477.0,631.39,499.87
2018,12,18,12,45,788.5,82.5,1.35,17.3,450.5,607.58,481.81
2018,12,18,13,0,713.0,98.0,1.4,17.4,424.0,579.39,460.65
2018,12,18,13,15,556.5,125.5,1.4,17.4,374.5,508.15,405.83
2018,12,18,13,30,400.0,153.0,1.4,17.4,325.0,434.22,348.09
2018,12,18,13,45,376.0,147.5,1.4,17.4,302.0,410.07,329.92
2018,12,18,14,0,352.0,142.0,1.4,17.4,279.0,377.3,304.6
2018,12,18,14,15,335.5,132.5,1.35,17.25,255.0,351.82,284.7
2018,12,18,14,30,319.0,123.0,1.3,17.1,231.0,325.87,264.04
2018,12,18,14,45,273.5,114.5,1.25,16.9,200.0,285.14,231.03
2018,12,18,15,0,228.0,106.0,1.2,16.7,169.0,246.02,198.87
2018,12,18,15,15,268.5,87.0,1.2,16.7,150.5,237.61,191.28
2018,12,18,15,30,309.0,68.0,1.2,16.7,132.0,233.15,185.6
2018,12,18,15,45,251.5,55.0,1.05,15.35,99.5,183.88,143.99
2018,12,18,16,0,194.0,42.0,0.9,14.0,67.0,138.23,104.68
2018,12,18,16,15,213.5,31.0,0.95,13.6,49.5,126.01,84.42
2018,12,18,16,30,233.0,20.0,1.0,13.2,32.0,101.42,0.0
2018,12,18,16,45,116.5,10.0,1.05,12.75,16.0,40.05,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,0.0,3.5,1.05,9.55,3.5,0.0,0.0
2018,12,19,7,30,0.0,7.0,1.1,10.0,7.0,6.88,0.0
2018,12,19,7,45,0.0,18.0,1.1,10.45,18.0,17.38,1.47
2018,12,19,8,0,0.0,29.0,1.1,10.9,29.0,27.9,16.82
2018,12,19,8,15,82.5,42.0,1.2,11.3,57.0,49.74,32.62
2018,12,19,8,30,165.0,55.0,1.3,11.7,85.0,80.53,55.55
2018,12,19,8,45,139.5,59.0,1.4,12.1,88.5,87.88,63.89
2018,12,19,9,0,114.0,63.0,1.5,12.5,92.0,92.51,69.77
2018,12,19,9,15,63.0,81.0,1.6,13.0,97.5,99.63,77.85
2018,12,19,9,30,12.0,99.0,1.7,13.5,103.0,100.34,79.6
2018,12,19,9,45,36.0,118.5,1.8,14.05,131.5,131.07,104.93
2018,12,19,10,0,60.0,138.0,1.9,14.6,160.0,162.68,130.83
2018,12,19,10,15,40.0,140.5,2.0,14.9,155.5,158.52,127.33
2018,12,19,10,30,20.0,143.0,2.1,15.2,151.0,150.15,120.23
2018,12,19,10,45,21.5,149.5,2.25,15.55,158.5,158.18,126.67
2018,12,19,11,0,23.0,156.0,2.4,15.9,166.0,166.3,133.12
2018,12,19,11,15,26.5,164.5,2.5,16.15,176.5,181.7,145.55
2018,12,19,11,30,30.0,173.0,2.6,16.4,187.0,193.8,155.24
2018,12,19,11,45,33.0,181.5,2.75,16.65,197.0,205.81,164.86
2018,12,19,12,0,36.0,190.0,2.9,16.9,207.0,218.02,174.63
2018,12,19,12,15,37.0,186.5,2.9,17.0,204.0,215.9,172.91
2018,12,19,12,30,38.0,183.0,2.9,17.1,201.0,213.71,171.2
2018,12,19,12,45,20.0,163.5,2.85,17.25,173.0,176.03,140.32
2018,12,19,13,0,2.0,144.0,2.8,17.4,145.0,144.31,114.13
2018,12,19,13,15,9.5,145.0,2.7,17.35,149.0,150.61,119.64
2018,12,19,13,30,17.0,146.0,2.6,17.3,153.0,156.96,125.13
2018,12,19,13,45,36.0,145.0,2.45,17.25,159.0,174.02,139.61
2018,12,19,14,0,55.0,144.0,2.3,17.2,165.0,185.26,149.24
2018,12,19,14,15,182.0,118.5,2.05,17.0,181.5,244.97,200.07
2018,12,19,14,30,309.0,93.0,1.8,16.8,198.0,293.17,240.09
2018,12,19,14,45,294.0,80.0,1.55,16.6,171.5,263.23,215.03
2018,12,19,15,0,279.0,67.0,1.3,16.4,145.0,232.89,189.57
2018,12,19,15,15,461.0,56.5,1.3,16.4,162.5,305.66,246.82
2018,12,19,15,30,643.0,46.0,1.3,16.4,180.0,358.8,284.32
2018,12,19,15,45,559.0,41.0,0.9,15.5,139.5,295.21,229.36
2018,12,19,16,0,475.0,36.0,0.5,14.6,99.0,240.18,180.47
2018,12,19,16,15,327.0,27.0,0.4,14.45,63.0,161.1,107.83
2018,12,19,16,30,179.0,18.0,0.3,14.3,27.0,83.89,0.0
2018,12,19,16,45,89.5,9.0,0.25,14.1,13.5,32.16,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,1.8,6.55,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,1.7,6.6,2.0,1.97,0.0
2018,12,20,7,45,0.0,4.5,1.65,6.7,4.5,4.33,0.0
2018,12,20,8,0,0.0,7.0,1.6,6.8,7.0,6.74,0.0
2018,12,20,8,15,0.0,9.0,1.55,6.95,9.0,8.67,1.77
2018,12,20,8,30,0.0,11.0,1.5,7.1,11.0,10.6,3.56
2018,12,20,8,45,0.0,22.5,1.45,7.3,22.5,21.7,13.35
2018,12,20,9,0,0.0,34.0,1.4,7.5,34.0,32.82,23.14
2018,12,20,9,15,0.0,34.5,1.35,7.75,34.5,33.3,23.59
2018,12,20,9,30,0.0,35.0,1.3,8.0,35.0,33.79,23.99
2018,12,20,9,45,9.0,69.5,1.25,8.3,73.0,70.63,55.84
2018,12,20,10,0,18.0,104.0,1.2,8.6,111.0,108.76,88.32
2018,12,20,10,15,14.0,114.0,1.2,8.8,119.5,117.53,95.59
2018,12,20,10,30,10.0,124.0,1.2,9.0,128.0,126.07,102.62
2018,12,20,10,45,15.0,143.0,1.2,9.15,149.5,148.19,121.07
2018,12,20,11,0,20.0,162.0,1.2,9.3,171.0,170.8,139.75
2018,12,20,11,15,20.0,159.0,1.2,9.4,168.0,168.31,137.51
2018,12,20,11,30,20.0,156.0,1.2,9.5,165.0,165.77,135.33
2018,12,20,11,45,11.0,148.0,1.2,9.6,153.0,152.58,124.12
2018,12,20,12,0,2.0,140.0,1.2,9.7,141.0,139.08,112.65
2018,12,20,12,15,2.5,136.0,1.2,9.75,137.0,135.46,109.67
2018,12,20,12,30,3.0,132.0,1.2,9.8,133.0,131.86,106.7
2018,12,20,12,45,3.0,126.5,1.25,9.85,127.5,126.4,102.18
2018,12,20,13,0,3.0,121.0,1.3,9.9,122.0,120.94,97.68
2018,12,20,13,15,1.5,108.5,1.3,9.9,109.0,107.29,86.26
2018,12,20,13,30,0.0,96.0,1.3,9.9,96.0,93.69,74.83
2018,12,20,13,45,0.0,98.5,1.3,9.95,98.5,96.5,77.31
2018,12,20,14,0,0.0,101.0,1.3,10.0,101.0,99.46,79.9
2018,12,20,14,15,0.0,100.5,1.2,9.95,100.5,99.45,79.98
2018,12,20,14,30,0.0,100.0,1.1,9.9,100.0,99.65,80.23
2018,12,20,14,45,13.5,99.0,1.0,9.85,103.0,106.98,86.72
2018,12,20,15,0,27.0,98.0,0.9,9.8,106.0,118.91,96.85
2018,12,20,15,15,25.0,87.5,0.9,9.8,94.0,106.85,86.27
2018,12,20,15,30,23.0,77.0,0.9,9.8,82.0,95.1,75.81
2018,12,20,15,45,13.5,61.0,0.6,9.5,64.0,69.37,53.4
2018,12,20,16,0,4.0,45.0,0.3,9.2,46.0,48.51,35.04
2018,12,20,16,15,2.0,30.0,0.3,9.05,30.5,31.83,18.96
2018,12,20,16,30,0.0,15.0,0.3,8.9,15.0,14.48,0.0
2018,12,20,16,45,0.0,7.5,0.3,8.8,7.5,7.37,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,7,15,24.5,3.5,0.45,10.5,4.0,0.0,0.0
2018,12,21,7,30,49.0,7.0,0.5,10.6,8.0,6.88,0.0
2018,12,21,7,45,109.5,17.5,0.5,10.65,26.5,14.72,0.0
2018,12,21,8,0,170.0,28.0,0.5,10.7,45.0,35.47,17.45
2018,12,21,8,15,375.0,36.0,0.6,10.95,97.0,75.78,41.94
2018,12,21,8,30,580.0,44.0,0.7,11.2,149.0,135.94,83.82
2018,12,21,8,45,426.5,44.5,0.75,11.45,131.5,133.87,91.18
2018,12,21,9,0,273.0,45.0,0.8,11.7,114.0,116.51,84.85
2018,12,21,9,15,136.5,42.0,0.95,12.05,76.5,84.71,63.61
2018,12,21,9,30,0.0,39.0,1.1,12.4,39.0,37.65,26.82
2018,12,21,9,45,8.5,68.0,1.2,12.75,71.0,68.96,53.45
2018,12,21,10,0,17.0,97.0,1.3,13.1,103.0,101.37,80.64
2018,12,21,10,15,19.0,118.0,1.4,13.45,125.5,123.79,99.19
2018,12,21,10,30,21.0,139.0,1.5,13.8,148.0,146.54,117.83
2018,12,21,10,45,10.5,107.5,1.6,14.15,112.0,110.09,87.34
2018,12,21,11,0,0.0,76.0,1.7,14.5,76.0,73.49,56.54
2018,12,21,11,15,0.0,95.0,1.75,14.75,95.0,92.2,72.12
2018,12,21,11,30,0.0,114.0,1.8,15.0,114.0,111.23,87.76
2018,12,21,11,45,6.0,128.0,1.85,15.25,131.0,129.09,102.48
2018,12,21,12,0,12.0,142.0,1.9,15.5,148.0,147.32,117.44
2018,12,21,12,15,18.5,160.0,1.95,15.6,169.0,170.42,136.38
2018,12,21,12,30,25.0,178.0,2.0,15.7,190.0,194.03,155.63
2018,12,21,12,45,15.0,162.5,2.05,15.8,169.5,171.73,137.28
2018,12,21,13,0,5.0,147.0,2.1,15.9,149.0,149.37,118.89
2018,12,21,13,15,3.5,134.0,2.1,15.85,135.5,135.12,107.34
2018,12,21,13,30,2.0,121.0,2.1,15.8,122.0,120.89,95.73
2018,12,21,13,45,1.0,95.0,2.05,15.8,95.5,93.49,73.11
2018,12,21,14,0,0.0,69.0,2.0,15.8,69.0,66.7,50.8
2018,12,21,14,15,0.0,68.5,1.95,15.55,68.5,66.22,50.53
2018,12,21,14,30,0.0,68.0,1.9,15.3,68.0,65.78,50.27
2018,12,21,14,45,61.5,69.5,1.9,15.1,86.5,109.34,87.93
2018,12,21,15,0,123.0,71.0,1.9,14.9,105.0,148.79,121.18
2018,12,21,15,15,138.5,58.0,1.9,14.9,91.0,138.18,111.68
2018,12,21,15,30,154.0,45.0,1.9,14.9,77.0,126.01,100.48
2018,12,21,15,45,126.5,38.0,1.45,13.35,60.5,101.73,79.24
2018,12,21,16,0,99.0,31.0,1.0,11.8,44.0,79.34,59.25
2018,12,21,16,15,49.5,20.0,1.1,11.5,26.5,45.69,28.83
2018,12,21,16,30,0.0,9.0,1.2,11.2,9.0,8.68,0.0
2018,12,21,16,45,0.0,4.5,1.3,10.9,4.5,4.42,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.5,1.2,3.45,7.5,0.0,0.0
2018,12,22,7,30,120.0,13.0,1.2,4.1,15.0,12.78,0.0
2018,12,22,7,45,174.0,24.5,1.25,4.7,37.0,20.83,0.15
2018,12,22,8,0,228.0,36.0,1.3,5.3,59.0,45.81,24.39
2018,12,22,8,15,285.5,46.0,1.35,5.8,88.5,74.66,45.69
2018,12,22,8,30,343.0,56.0,1.4,6.3,118.0,108.91,72.94
2018,12,22,8,45,336.5,69.0,1.5,6.8,141.5,138.2,100.18
2018,12,22,9,0,330.0,82.0,1.6,7.3,165.0,166.48,126.91
2018,12,22,9,15,265.5,102.5,1.55,7.65,176.0,182.21,144.25
2018,12,22,9,30,201.0,123.0,1.5,8.0,187.0,193.48,156.6
2018,12,22,9,45,210.5,135.5,1.45,8.4,208.5,219.1,178.81
2018,12,22,10,0,220.0,148.0,1.4,8.8,230.0,245.1,200.9
2018,12,22,10,15,224.5,160.5,1.3,9.05,249.0,269.14,221.03
2018,12,22,10,30,229.0,173.0,1.2,9.3,268.0,293.04,240.62
2018,12,22,10,45,306.5,169.0,1.05,9.55,302.5,336.9,276.28
2018,12,22,11,0,384.0,165.0,0.9,9.8,337.0,389.14,317.78
2018,12,22,11,15,384.5,168.5,0.9,10.1,345.0,403.99,329.27
2018,12,22,11,30,385.0,172.0,0.9,10.4,353.0,417.63,339.92
2018,12,22,11,45,271.5,187.0,0.9,10.7,315.0,367.46,299.2
2018,12,22,12,0,158.0,202.0,0.9,11.0,277.0,312.61,254.35
2018,12,22,12,15,92.0,190.5,0.9,11.35,234.0,254.84,207.33
2018,12,22,12,30,26.0,179.0,0.9,11.7,191.0,195.71,158.28
2018,12,22,12,45,16.5,169.0,0.9,12.05,176.5,179.58,145.05
2018,12,22,13,0,7.0,159.0,0.9,12.4,162.0,163.36,131.53
2018,12,22,13,15,35.5,164.0,0.95,12.4,179.5,193.55,157.16
2018,12,22,13,30,64.0,169.0,1.0,12.4,197.0,218.19,177.93
2018,12,22,13,45,71.5,166.0,1.05,12.4,195.5,220.23,179.84
2018,12,22,14,0,79.0,163.0,1.1,12.4,194.0,222.12,181.7
2018,12,22,14,15,50.0,141.5,1.1,12.3,160.5,180.1,146.96
2018,12,22,14,30,21.0,120.0,1.1,12.2,127.0,133.63,108.19
2018,12,22,14,45,65.0,106.5,1.05,12.1,125.5,148.38,121.35
2018,12,22,15,0,109.0,93.0,1.0,12.0,124.0,161.61,132.55
2018,12,22,15,15,113.5,83.0,1.0,12.0,111.0,150.51,122.63
2018,12,22,15,30,118.0,73.0,1.0,12.0,98.0,139.01,112.02
2018,12,22,15,45,96.0,57.5,0.9,11.1,75.0,108.57,85.58
2018,12,22,16,0,74.0,42.0,0.8,10.2,52.0,79.2,59.76
2018,12,22,16,15,51.0,30.0,0.8,10.0,36.0,55.68,36.95
2018,12,22,16,30,28.0,18.0,0.8,9.8,20.0,30.39,0.0
2018,12,22,16,45,14.0,9.0,0.85,9.65,10.0,12.55,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,23,7,15,28.5,5.0,0.35,7.55,5.5,0.0,0.0
2018,12,23,7,30,57.0,10.0,0.3,7.8,11.0,9.83,0.0
2018,12,23,7,45,33.5,22.0,0.25,8.05,23.0,19.71,0.0
2018,12,23,8,0,10.0,34.0,0.2,8.3,35.0,32.75,20.32
2018,12,23,8,15,21.0,49.5,0.2,8.65,53.0,49.54,35.43
2018,12,23,8,30,32.0,65.0,0.2,9.0,71.0,67.62,50.9
2018,12,23,8,45,35.5,79.5,0.25,9.3,87.5,84.4,65.52
2018,12,23,9,0,39.0,94.0,0.3,9.6,104.0,101.58,80.39
2018,12,23,9,15,26.5,98.0,0.3,10.35,105.0,103.96,82.88
2018,12,23,9,30,14.0,102.0,0.3,11.1,106.0,103.91,83.03
2018,12,23,9,45,82.0,123.0,0.35,11.85,153.0,155.07,124.7
2018,12,23,10,0,150.0,144.0,0.4,12.6,200.0,208.68,167.87
2018,12,23,10,15,180.5,156.0,0.65,13.2,228.0,240.96,194.17
2018,12,23,10,30,211.0,168.0,0.9,13.8,256.0,275.0,221.86
2018,12,23,10,45,156.0,178.0,1.15,14.4,244.5,264.42,213.31
2018,12,23,11,0,101.0,188.0,1.4,15.0,233.0,245.89,198.07
2018,12,23,11,15,153.5,194.0,1.45,15.2,265.0,289.88,233.89
2018,12,23,11,30,206.0,200.0,1.5,15.4,297.0,331.37,267.2
2018,12,23,11,45,218.5,200.5,1.55,15.55,304.0,344.12,277.36
2018,12,23,12,0,231.0,201.0,1.6,15.7,311.0,362.82,292.2
2018,12,23,12,15,461.5,152.0,1.6,15.7,371.0,465.05,375.41
2018,12,23,12,30,692.0,103.0,1.6,15.7,431.0,566.28,455.21
2018,12,23,12,45,549.0,128.5,1.65,15.7,385.5,506.27,407.69
2018,12,23,13,0,406.0,154.0,1.7,15.7,340.0,440.96,356.37
2018,12,23,13,15,274.0,167.0,1.65,15.55,290.5,363.44,294.7
2018,12,23,13,30,142.0,180.0,1.6,15.4,241.0,287.24,232.65
2018,12,23,13,45,139.5,161.5,1.6,15.3,219.0,264.3,215.03
2018,12,23,14,0,137.0,143.0,1.6,15.2,197.0,240.83,196.5
2018,12,23,14,15,100.5,128.0,1.55,15.0,166.0,200.86,163.69
2018,12,23,14,30,64.0,113.0,1.5,14.8,135.0,155.26,125.88
2018,12,23,14,45,107.5,112.0,1.45,14.55,144.5,184.79,150.9
2018,12,23,15,0,151.0,111.0,1.4,14.3,154.0,205.89,168.19
2018,12,23,15,15,116.0,94.0,1.4,14.3,124.0,165.73,134.14
2018,12,23,15,30,81.0,77.0,1.4,14.3,94.0,127.25,101.37
2018,12,23,15,45,43.0,54.0,1.1,13.1,63.0,76.09,58.25
2018,12,23,16,0,5.0,31.0,0.8,11.9,32.0,31.87,20.94
2018,12,23,16,15,2.5,20.0,0.8,11.65,20.5,20.17,10.1
2018,12,23,16,30,0.0,9.0,0.8,11.4,9.0,8.68,0.0
2018,12,23,16,45,0.0,4.5,0.8,11.15,4.5,4.42,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.5,1.5,8.95,1.5,0.0,0.0
2018,12,24,7,30,0.0,3.0,1.6,9.3,3.0,2.95,0.0
2018,12,24,7,45,0.0,6.5,1.65,9.65,6.5,6.26,0.0
2018,12,24,8,0,0.0,10.0,1.7,10.0,10.0,9.64,1.98
2018,12,24,8,15,0.0,14.0,1.9,10.35,14.0,13.5,5.72
2018,12,24,8,30,0.0,18.0,2.1,10.7,18.0,17.36,9.21
2018,12,24,8,45,2.5,42.5,2.25,11.1,43.0,41.55,30.0
2018,12,24,9,0,5.0,67.0,2.4,11.5,68.0,66.04,51.0
2018,12,24,9,15,30.5,95.0,2.5,11.85,104.5,102.11,81.1
2018,12,24,9,30,56.0,123.0,2.6,12.2,141.0,140.31,112.95
2018,12,24,9,45,46.5,117.5,2.65,12.55,133.5,133.74,107.69
2018,12,24,10,0,37.0,112.0,2.7,12.9,126.0,126.22,101.5
2018,12,24,10,15,18.5,113.0,2.85,13.45,120.0,118.5,94.91
2018,12,24,10,30,0.0,114.0,3.0,14.0,114.0,111.17,88.44
2018,12,24,10,45,0.5,118.0,3.2,14.55,118.0,115.44,91.73
2018,12,24,11,0,1.0,122.0,3.4,15.1,122.0,119.76,95.05
2018,12,24,11,15,1.0,112.5,3.5,15.35,112.5,110.26,87.0
2018,12,24,11,30,1.0,103.0,3.6,15.6,103.0,100.77,79.0
2018,12,24,11,45,0.5,79.0,3.75,15.85,79.0,76.7,58.87
2018,12,24,12,0,0.0,55.0,3.9,16.1,55.0,53.15,39.12
2018,12,24,12,15,0.0,46.5,3.9,15.9,46.5,44.93,32.26
2018,12,24,12,30,0.0,38.0,3.9,15.7,38.0,36.7,25.38
2018,12,24,12,45,23.5,48.5,3.9,15.55,59.5,62.66,47.91
2018,12,24,13,0,47.0,59.0,3.9,15.4,81.0,91.9,73.1
2018,12,24,13,15,56.5,86.0,3.8,15.2,111.5,127.11,102.73
2018,12,24,13,30,66.0,113.0,3.7,15.0,142.0,162.95,132.7
2018,12,24,13,45,58.0,106.0,3.6,14.8,130.5,144.14,117.07
2018,12,24,14,0,50.0,99.0,3.5,14.6,119.0,131.41,106.45
2018,12,24,14,15,45.0,99.0,3.4,14.5,116.0,128.27,103.8
2018,12,24,14,30,40.0,99.0,3.3,14.4,113.0,125.42,101.35
2018,12,24,14,45,126.0,82.5,3.2,14.25,119.5,166.53,137.0
2018,12,24,15,0,212.0,66.0,3.1,14.1,126.0,197.79,163.4
2018,12,24,15,15,253.0,66.0,3.1,14.1,127.5,213.17,175.06
2018,12,24,15,30,294.0,66.0,3.1,14.1,129.0,225.51,183.17
2018,12,24,15,45,269.5,57.0,3.4,13.95,105.5,195.47,155.85
2018,12,24,16,0,245.0,48.0,3.7,13.8,82.0,166.83,128.91
2018,12,24,16,15,172.5,34.5,3.95,13.7,54.5,117.37,82.64
2018,12,24,16,30,100.0,21.0,4.2,13.6,27.0,65.14,2.61
2018,12,24,16,45,50.0,10.5,4.4,13.5,13.5,23.69,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,59.5,5.5,1.55,5.45,6.5,0.0,0.0
2018,12,25,7,30,119.0,11.0,1.6,6.2,13.0,10.81,0.0
2018,12,25,7,45,294.0,19.0,1.7,7.0,43.0,15.44,0.0
2018,12,25,8,0,469.0,27.0,1.8,7.8,73.0,50.07,20.54
2018,12,25,8,15,500.0,30.0,1.95,8.3,100.0,80.96,41.53
2018,12,25,8,30,531.0,33.0,2.1,8.8,127.0,114.49,68.66
2018,12,25,8,45,637.5,37.5,2.3,9.25,177.5,166.99,111.46
2018,12,25,9,0,744.0,42.0,2.5,9.7,228.0,228.8,164.14
2018,12,25,9,15,775.5,44.5,2.7,10.25,264.5,274.68,206.72
2018,12,25,9,30,807.0,47.0,2.9,10.8,301.0,321.75,249.97
2018,12,25,9,45,825.5,50.5,3.1,11.35,333.5,365.86,290.28
2018,12,25,10,0,844.0,54.0,3.3,11.9,366.0,409.49,329.24
2018,12,25,10,15,861.5,55.0,3.6,12.35,393.0,449.23,364.46
2018,12,25,10,30,879.0,56.0,3.9,12.8,420.0,487.86,397.98
2018,12,25,10,45,892.0,56.0,4.15,13.25,440.5,521.7,427.0
2018,12,25,11,0,905.0,56.0,4.4,13.7,461.0,553.64,454.11
2018,12,25,11,15,911.5,56.0,4.5,13.95,474.0,579.79,476.08
2018,12,25,11,30,918.0,56.0,4.6,14.2,487.0,603.33,495.63
2018,12,25,11,45,922.5,56.0,4.75,14.5,493.0,622.91,511.86
2018,12,25,12,0,927.0,56.0,4.9,14.8,499.0,639.55,525.56
2018,12,25,12,15,927.0,56.5,4.9,15.0,498.5,650.9,534.62
2018,12,25,12,30,927.0,57.0,4.9,15.2,498.0,659.06,541.06
2018,12,25,12,45,920.5,58.0,4.95,15.4,489.0,660.42,542.27
2018,12,25,13,0,914.0,59.0,5.0,15.6,480.0,658.56,540.9
2018,12,25,13,15,906.5,58.5,5.0,15.65,463.5,651.13,535.29
2018,12,25,13,30,899.0,58.0,5.0,15.7,447.0,640.62,527.16
2018,12,25,13,45,887.5,56.0,4.95,15.7,423.5,622.85,513.17
2018,12,25,14,0,876.0,54.0,4.9,15.7,400.0,602.32,496.76
2018,12,25,14,15,858.0,53.0,4.7,15.5,371.0,576.56,475.76
2018,12,25,14,30,840.0,52.0,4.5,15.3,342.0,548.7,452.63
2018,12,25,14,45,813.5,50.0,4.25,15.1,307.0,513.07,422.66
2018,12,25,15,0,787.0,48.0,4.0,14.9,272.0,479.74,393.8
2018,12,25,15,15,747.5,45.0,4.0,14.9,233.5,434.23,354.56
2018,12,25,15,30,708.0,42.0,4.0,14.9,195.0,388.98,314.35
2018,12,25,15,45,645.0,38.0,3.35,13.35,155.5,333.16,265.56
2018,12,25,16,0,582.0,34.0,2.7,11.8,116.0,280.06,217.31
2018,12,25,16,15,462.0,29.0,2.55,11.2,80.0,208.83,149.78
2018,12,25,16,30,342.0,24.0,2.4,10.6,44.0,143.65,23.22
2018,12,25,16,45,206.5,15.5,2.3,9.95,24.5,70.78,0.0
2018,12,25,17,0,71.0,7.0,2.2,9.3,5.0,0.0,0.0
2018,12,25,17,15,35.5,3.5,2.25,9.1,2.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,7,15,31.5,4.5,1.15,4.45,5.0,0.0,0.0
2018,12,26,7,30,63.0,9.0,1.1,5.0,10.0,8.85,0.0
2018,12,26,7,45,120.0,20.0,1.0,5.5,29.0,15.68,0.0
2018,12,26,8,0,177.0,31.0,0.9,6.0,48.0,36.99,18.78
2018,12,26,8,15,135.5,47.5,1.15,6.75,64.5,59.01,38.7
2018,12,26,8,30,94.0,64.0,1.4,7.5,81.0,76.14,55.62
2018,12,26,8,45,132.5,79.0,1.65,8.25,109.0,103.72,78.38
2018,12,26,9,0,171.0,94.0,1.9,9.0,137.0,136.0,105.55
2018,12,26,9,15,291.0,97.5,2.15,9.55,183.5,183.17,143.48
2018,12,26,9,30,411.0,101.0,2.4,10.1,230.0,242.57,192.61
2018,12,26,9,45,516.5,94.5,2.6,10.65,274.0,295.3,237.0
2018,12,26,10,0,622.0,88.0,2.8,11.2,318.0,353.63,286.09
2018,12,26,10,15,716.5,79.0,2.9,11.6,362.0,410.31,333.76
2018,12,26,10,30,811.0,70.0,3.0,12.0,406.0,470.91,384.07
2018,12,26,10,45,859.5,64.0,3.05,12.45,435.0,513.3,419.2
2018,12,26,11,0,908.0,58.0,3.1,12.9,464.0,557.08,454.83
2018,12,26,11,15,913.5,58.5,2.95,13.2,477.0,583.4,475.71
2018,12,26,11,30,919.0,59.0,2.8,13.5,490.0,607.08,494.06
2018,12,26,11,45,920.5,59.5,2.7,13.75,496.0,625.57,508.26
2018,12,26,12,0,922.0,60.0,2.6,14.0,502.0,641.03,519.84
2018,12,26,12,15,905.0,64.0,2.6,14.2,496.5,645.75,523.43
2018,12,26,12,30,888.0,68.0,2.6,14.4,491.0,647.08,524.37
2018,12,26,12,45,876.5,70.0,2.6,14.6,481.0,646.38,523.79
2018,12,26,13,0,865.0,72.0,2.6,14.8,471.0,646.2,523.39
2018,12,26,13,15,868.5,69.0,2.55,14.75,458.0,639.65,518.8
2018,12,26,13,30,872.0,66.0,2.5,14.7,445.0,633.59,514.39
2018,12,26,13,45,819.0,71.5,2.45,14.7,412.5,602.91,490.29
2018,12,26,14,0,766.0,77.0,2.4,14.7,380.0,566.62,461.86
2018,12,26,14,15,696.0,80.0,2.1,14.4,340.0,518.98,423.74
2018,12,26,14,30,626.0,83.0,1.8,14.1,300.0,469.14,383.49
2018,12,26,14,45,623.5,75.0,1.5,13.75,272.5,444.75,363.17
2018,12,26,15,0,621.0,67.0,1.2,13.4,245.0,418.44,340.42
2018,12,26,15,15,626.5,59.5,1.2,13.4,217.5,394.9,319.66
2018,12,26,15,30,632.0,52.0,1.2,13.4,190.0,369.19,295.94
2018,12,26,15,45,514.5,48.0,1.1,12.05,145.0,292.67,232.39
2018,12,26,16,0,397.0,44.0,1.0,10.7,100.0,222.9,173.19
2018,12,26,16,15,292.0,34.5,1.1,10.25,68.0,159.71,115.47
2018,12,26,16,30,187.0,25.0,1.2,9.8,36.0,98.6,21.53
2018,12,26,16,45,117.5,15.5,1.25,9.35,20.5,47.04,0.0
2018,12,26,17,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,12,26,17,15,24.0,3.0,1.35,8.55,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.5,2.9,4.25,6.5,0.0,0.0
2018,12,27,7,30,131.0,11.0,3.2,5.0,13.0,10.81,0.0
2018,12,27,7,45,317.5,19.0,3.5,5.7,44.0,16.42,0.0
2018,12,27,8,0,504.0,27.0,3.8,6.4,75.0,50.48,20.26
2018,12,27,8,15,585.5,31.0,4.05,7.05,113.5,89.15,45.15
2018,12,27,8,30,667.0,35.0,4.3,7.7,152.0,135.47,80.74
2018,12,27,8,45,718.5,38.0,4.55,8.3,192.0,182.33,121.67
2018,12,27,9,0,770.0,41.0,4.8,8.9,232.0,232.42,167.26
2018,12,27,9,15,800.5,43.5,5.1,9.5,269.5,279.22,211.41
2018,12,27,9,30,831.0,46.0,5.4,10.1,307.0,327.09,256.21
2018,12,27,9,45,850.0,48.5,5.7,10.7,339.5,371.4,297.59
2018,12,27,10,0,869.0,51.0,6.0,11.3,372.0,415.22,337.67
2018,12,27,10,15,884.5,52.0,6.1,11.7,399.0,455.08,373.69
2018,12,27,10,30,900.0,53.0,6.2,12.1,426.0,493.64,407.79
2018,12,27,10,45,911.5,53.0,6.3,12.55,446.0,527.49,437.26
2018,12,27,11,0,923.0,53.0,6.4,13.0,466.0,559.31,464.43
2018,12,27,11,15,929.0,53.5,6.45,13.25,479.5,586.35,487.44
2018,12,27,11,30,935.0,54.0,6.5,13.5,493.0,610.71,507.89
2018,12,27,11,45,938.0,54.0,6.55,13.7,499.0,629.89,523.97
2018,12,27,12,0,941.0,54.0,6.6,13.9,505.0,646.03,537.4
2018,12,27,12,15,939.5,54.5,6.55,13.95,503.5,656.79,546.39
2018,12,27,12,30,938.0,55.0,6.5,14.0,502.0,664.3,552.67
2018,12,27,12,45,933.0,55.5,6.45,14.1,493.5,666.28,554.34
2018,12,27,13,0,928.0,56.0,6.4,14.2,485.0,665.0,553.32
2018,12,27,13,15,920.5,55.0,6.35,14.15,468.5,657.11,547.35
2018,12,27,13,30,913.0,54.0,6.3,14.1,452.0,646.08,538.75
2018,12,27,13,45,901.5,53.5,6.2,14.0,429.0,630.12,525.99
2018,12,27,14,0,890.0,53.0,6.1,13.9,406.0,611.36,510.75
2018,12,27,14,15,872.5,51.5,5.95,13.7,376.5,585.2,489.32
2018,12,27,14,30,855.0,50.0,5.8,13.5,347.0,556.82,465.66
2018,12,27,14,45,829.0,48.0,5.6,13.3,312.5,521.19,435.41
2018,12,27,15,0,803.0,46.0,5.4,13.1,278.0,484.32,403.39
2018,12,27,15,15,764.5,43.5,5.4,13.1,239.5,439.75,364.18
2018,12,27,15,30,726.0,41.0,5.4,13.1,201.0,398.36,326.33
2018,12,27,15,45,662.0,37.5,4.85,11.95,160.5,342.02,275.99
2018,12,27,16,0,598.0,34.0,4.3,10.8,120.0,288.41,226.47
2018,12,27,16,15,492.5,29.0,4.15,10.2,84.0,221.51,162.23
2018,12,27,16,30,387.0,24.0,4.0,9.6,48.0,155.39,46.22
2018,12,27,16,45,234.5,16.0,3.9,9.05,27.0,79.6,0.0
2018,12,27,17,0,82.0,8.0,3.8,8.5,6.0,0.0,0.0
2018,12,27,17,15,41.0,4.0,3.8,8.25,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,12,28,7,15,18.0,4.0,2.6,2.3,4.5,0.0,0.0
2018,12,28,7,30,36.0,8.0,2.8,2.9,9.0,7.86,0.0
2018,12,28,7,45,167.0,21.5,3.0,3.5,36.0,16.98,0.0
2018,12,28,8,0,298.0,35.0,3.2,4.1,63.0,46.79,23.34
2018,12,28,8,15,485.5,35.0,3.3,4.7,108.0,81.71,43.52
2018,12,28,8,30,673.0,35.0,3.4,5.3,153.0,135.58,81.2
2018,12,28,8,45,687.0,41.0,3.45,5.9,187.0,178.0,120.05
2018,12,28,9,0,701.0,47.0,3.5,6.5,221.0,220.73,160.64
2018,12,28,9,15,735.5,51.0,3.7,7.25,258.5,267.43,204.12
